Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,7,15,22.0,4.0,0.75,10.05,4.0,0.0,0.0
2018,1,1,7,30,44.0,8.0,0.8,10.3,8.0,6.83,0.0
2018,1,1,7,45,123.0,20.5,0.8,10.55,29.5,15.96,0.0
2018,1,1,8,0,202.0,33.0,0.8,10.8,51.0,25.52,14.76
2018,1,1,8,15,256.5,45.0,0.9,11.15,80.5,34.48,24.54
2018,1,1,8,30,311.0,57.0,1.0,11.5,110.0,43.27,32.9
2018,1,1,8,45,343.5,68.0,1.1,11.8,141.0,51.05,40.17
2018,1,1,9,0,376.0,79.0,1.2,12.1,172.0,58.65,47.14
2018,1,1,9,15,395.0,89.5,1.25,12.5,201.0,65.63,53.41
2018,1,1,9,30,414.0,100.0,1.3,12.9,230.0,72.46,59.42
2018,1,1,9,45,423.0,111.0,1.35,13.3,256.0,79.38,65.42
2018,1,1,10,0,432.0,122.0,1.4,13.7,282.0,86.16,71.23
2018,1,1,10,15,463.5,126.5,1.35,14.05,309.5,88.79,73.33
2018,1,1,10,30,495.0,131.0,1.3,14.4,337.0,98.85,73.23
2018,1,1,10,45,524.5,131.5,1.3,14.75,360.0,132.91,87.61
2018,1,1,11,0,554.0,132.0,1.3,15.1,383.0,169.42,111.68
2018,1,1,11,15,549.5,137.5,1.25,15.4,393.0,205.79,141.41
2018,1,1,11,30,545.0,143.0,1.2,15.7,403.0,241.11,172.25
2018,1,1,11,45,516.0,153.5,1.15,16.0,402.5,272.5,201.28
2018,1,1,12,0,487.0,164.0,1.1,16.3,402.0,300.67,227.29
2018,1,1,12,15,482.0,165.5,1.05,16.5,400.5,326.9,250.74
2018,1,1,12,30,477.0,167.0,1.0,16.7,399.0,351.63,272.51
2018,1,1,12,45,482.5,162.5,0.95,16.95,394.0,374.13,291.96
2018,1,1,13,0,488.0,158.0,0.9,17.2,389.0,395.49,310.13
2018,1,1,13,15,469.5,155.5,0.9,17.3,372.5,405.14,319.42
2018,1,1,13,30,451.0,153.0,0.9,17.4,356.0,412.08,326.38
2018,1,1,13,45,452.5,144.5,0.9,17.55,339.5,421.86,335.36
2018,1,1,14,0,454.0,136.0,0.9,17.7,323.0,429.82,342.74
2018,1,1,14,15,460.5,124.5,0.9,17.6,303.0,435.78,348.89
2018,1,1,14,30,467.0,113.0,0.9,17.5,283.0,439.8,353.41
2018,1,1,14,45,406.0,109.0,0.85,17.4,246.5,406.76,328.24
2018,1,1,15,0,345.0,105.0,0.8,17.3,210.0,370.79,300.37
2018,1,1,15,15,310.0,95.0,0.8,17.3,180.0,342.7,278.44
2018,1,1,15,30,275.0,85.0,0.8,17.3,150.0,298.46,243.13
2018,1,1,15,45,223.0,70.5,0.85,16.45,117.0,250.04,203.87
2018,1,1,16,0,171.0,56.0,0.9,15.6,84.0,200.6,162.32
2018,1,1,16,15,156.5,43.0,0.9,15.25,63.0,178.17,140.61
2018,1,1,16,30,142.0,30.0,0.9,14.9,42.0,167.72,110.21
2018,1,1,16,45,83.0,18.0,0.95,14.6,24.0,67.77,0.0
2018,1,1,17,0,24.0,6.0,1.0,14.3,6.0,5.12,0.0
2018,1,1,17,15,12.0,3.0,1.05,14.1,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,7,15,1.0,3.0,2.25,10.2,3.0,0.0,0.0
2018,1,2,7,30,2.0,6.0,2.3,10.5,6.0,5.12,0.0
2018,1,2,7,45,15.5,19.0,2.3,10.85,20.5,15.34,0.0
2018,1,2,8,0,29.0,32.0,2.3,11.2,35.0,25.51,14.65
2018,1,2,8,15,61.0,48.0,2.35,11.5,57.5,37.17,26.78
2018,1,2,8,30,93.0,64.0,2.4,11.8,80.0,48.93,37.82
2018,1,2,8,45,132.0,79.5,2.4,12.1,108.5,60.23,48.26
2018,1,2,9,0,171.0,95.0,2.4,12.4,137.0,69.69,56.9
2018,1,2,9,15,147.0,108.0,2.35,12.8,148.5,80.24,66.33
2018,1,2,9,30,123.0,121.0,2.3,13.2,160.0,88.85,73.89
2018,1,2,9,45,111.5,136.5,2.2,13.55,174.5,98.79,82.51
2018,1,2,10,0,100.0,152.0,2.1,13.9,189.0,108.43,90.76
2018,1,2,10,15,114.5,156.5,2.05,14.25,202.0,111.87,93.5
2018,1,2,10,30,129.0,161.0,2.0,14.6,215.0,117.54,92.59
2018,1,2,10,45,66.0,152.0,1.95,15.0,179.5,121.19,94.24
2018,1,2,11,0,3.0,143.0,1.9,15.4,144.0,114.83,90.92
2018,1,2,11,15,4.0,143.5,1.9,15.65,145.0,116.58,92.16
2018,1,2,11,30,5.0,144.0,1.9,15.9,146.0,118.26,93.37
2018,1,2,11,45,11.5,157.5,1.85,16.15,163.0,131.69,104.11
2018,1,2,12,0,18.0,171.0,1.8,16.4,180.0,146.05,115.64
2018,1,2,12,15,9.0,144.5,1.8,16.55,149.0,122.93,96.87
2018,1,2,12,30,0.0,118.0,1.8,16.7,118.0,98.14,76.57
2018,1,2,12,45,0.0,115.0,1.75,16.85,115.0,95.91,74.74
2018,1,2,13,0,0.0,112.0,1.7,17.0,112.0,93.63,72.87
2018,1,2,13,15,0.0,104.0,1.7,17.0,104.0,87.0,67.43
2018,1,2,13,30,0.0,96.0,1.7,17.0,96.0,80.27,61.9
2018,1,2,13,45,0.0,92.0,1.7,16.95,92.0,76.97,59.25
2018,1,2,14,0,0.0,88.0,1.7,16.9,88.0,73.68,56.59
2018,1,2,14,15,0.0,81.5,1.6,16.75,81.5,68.12,52.05
2018,1,2,14,30,0.0,75.0,1.5,16.6,75.0,62.54,47.45
2018,1,2,14,45,0.0,58.5,1.4,16.4,58.5,48.44,35.63
2018,1,2,15,0,0.0,42.0,1.3,16.2,42.0,34.7,24.01
2018,1,2,15,15,0.0,44.5,1.3,16.2,44.5,36.78,25.77
2018,1,2,15,30,0.0,47.0,1.3,16.2,47.0,38.88,27.46
2018,1,2,15,45,0.0,38.5,1.2,15.15,38.5,31.81,21.41
2018,1,2,16,0,0.0,30.0,1.1,14.1,30.0,24.76,15.28
2018,1,2,16,15,0.0,22.5,1.15,13.75,22.5,18.55,9.68
2018,1,2,16,30,0.0,15.0,1.2,13.4,15.0,12.35,3.15
2018,1,2,16,45,0.0,9.0,1.25,13.05,9.0,7.68,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.7,3.0,2.56,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.6,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.0,10.15,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.9,10.3,2.0,1.71,0.0
2018,1,3,7,45,0.0,5.0,1.85,10.45,5.0,4.1,0.0
2018,1,3,8,0,0.0,8.0,1.8,10.6,8.0,6.57,0.0
2018,1,3,8,15,0.0,11.0,1.7,10.8,11.0,9.03,2.28
2018,1,3,8,30,0.0,14.0,1.6,11.0,14.0,11.51,4.65
2018,1,3,8,45,0.0,17.0,1.5,11.25,17.0,13.98,6.98
2018,1,3,9,0,0.0,20.0,1.4,11.5,20.0,16.46,9.29
2018,1,3,9,15,0.0,26.0,1.4,11.65,26.0,21.43,13.82
2018,1,3,9,30,0.0,32.0,1.4,11.8,32.0,26.4,18.32
2018,1,3,9,45,0.0,36.0,1.4,12.0,36.0,29.72,21.29
2018,1,3,10,0,0.0,40.0,1.4,12.2,40.0,33.05,24.24
2018,1,3,10,15,0.0,36.0,1.55,12.35,36.0,29.73,21.2
2018,1,3,10,30,0.0,32.0,1.7,12.5,32.0,26.43,17.18
2018,1,3,10,45,0.0,31.0,1.85,12.6,31.0,25.6,16.44
2018,1,3,11,0,0.0,30.0,2.0,12.7,30.0,24.78,15.7
2018,1,3,11,15,0.0,32.0,2.2,12.8,32.0,26.44,17.09
2018,1,3,11,30,0.0,34.0,2.4,12.9,34.0,28.11,18.49
2018,1,3,11,45,0.0,51.0,2.6,12.95,51.0,42.23,30.53
2018,1,3,12,0,0.0,68.0,2.8,13.0,68.0,56.4,42.56
2018,1,3,12,15,0.0,66.5,2.9,13.0,66.5,55.15,41.48
2018,1,3,12,30,0.0,65.0,3.0,13.0,65.0,53.89,40.42
2018,1,3,12,45,0.0,57.5,3.15,13.0,57.5,47.64,35.12
2018,1,3,13,0,0.0,50.0,3.3,13.0,50.0,41.39,29.82
2018,1,3,13,15,0.0,42.5,3.3,13.05,42.5,35.16,24.51
2018,1,3,13,30,0.0,35.0,3.3,13.1,35.0,28.92,19.2
2018,1,3,13,45,0.0,37.0,3.3,13.1,37.0,30.58,20.65
2018,1,3,14,0,0.0,39.0,3.3,13.1,39.0,32.23,22.1
2018,1,3,14,15,0.0,36.0,3.2,13.15,36.0,29.73,19.98
2018,1,3,14,30,0.0,33.0,3.1,13.2,33.0,27.24,17.86
2018,1,3,14,45,0.0,27.5,2.95,13.2,27.5,22.68,13.95
2018,1,3,15,0,0.0,22.0,2.8,13.2,22.0,18.12,10.03
2018,1,3,15,15,0.0,21.0,2.8,13.2,21.0,17.29,9.3
2018,1,3,15,30,0.0,20.0,2.8,13.2,20.0,16.46,8.55
2018,1,3,15,45,0.0,17.0,2.45,12.85,17.0,13.98,6.36
2018,1,3,16,0,0.0,14.0,2.1,12.5,14.0,11.51,4.14
2018,1,3,16,15,0.0,11.0,2.15,12.45,11.0,9.03,1.86
2018,1,3,16,30,0.0,8.0,2.2,12.4,8.0,6.57,0.0
2018,1,3,16,45,0.0,5.0,2.25,12.3,5.0,4.1,0.0
2018,1,3,17,0,0.0,2.0,2.3,12.2,2.0,1.71,0.0
2018,1,3,17,15,0.0,1.0,2.45,12.25,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.35,12.15,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.4,12.4,2.0,1.71,0.0
2018,1,4,7,45,0.0,5.0,2.5,12.7,5.0,4.1,0.0
2018,1,4,8,0,0.0,8.0,2.6,13.0,8.0,6.57,0.0
2018,1,4,8,15,2.5,27.5,2.55,13.25,28.0,22.72,14.08
2018,1,4,8,30,5.0,47.0,2.5,13.5,48.0,38.23,28.16
2018,1,4,8,45,10.5,57.0,2.5,13.75,59.5,46.31,35.63
2018,1,4,9,0,16.0,67.0,2.5,14.0,71.0,53.56,42.25
2018,1,4,9,15,29.0,94.5,2.5,14.4,103.0,72.86,59.41
2018,1,4,9,30,42.0,122.0,2.5,14.8,135.0,91.15,75.47
2018,1,4,9,45,36.0,128.0,2.5,15.2,140.0,95.94,79.49
2018,1,4,10,0,30.0,134.0,2.5,15.6,145.0,100.52,83.29
2018,1,4,10,15,19.0,138.0,2.6,16.0,145.0,107.51,89.13
2018,1,4,10,30,8.0,142.0,2.7,16.4,145.0,111.06,87.8
2018,1,4,10,45,6.0,144.0,2.75,16.8,146.5,114.34,90.12
2018,1,4,11,0,4.0,146.0,2.8,17.2,148.0,117.15,92.23
2018,1,4,11,15,5.5,147.5,2.9,17.45,150.0,119.84,94.22
2018,1,4,11,30,7.0,149.0,3.0,17.7,152.0,122.56,96.26
2018,1,4,11,45,8.0,141.0,3.1,17.9,144.5,117.71,92.17
2018,1,4,12,0,9.0,133.0,3.2,18.1,137.0,112.58,87.9
2018,1,4,12,15,13.5,134.0,3.25,18.2,140.5,115.92,90.61
2018,1,4,12,30,18.0,135.0,3.3,18.3,144.0,119.64,93.7
2018,1,4,12,45,19.0,148.5,3.35,18.35,158.0,132.8,104.61
2018,1,4,13,0,20.0,162.0,3.4,18.4,172.0,146.55,115.99
2018,1,4,13,15,15.5,140.5,3.4,18.4,148.0,126.91,100.05
2018,1,4,13,30,11.0,119.0,3.4,18.4,124.0,106.51,83.4
2018,1,4,13,45,20.5,123.0,3.4,18.35,132.0,122.33,96.8
2018,1,4,14,0,30.0,127.0,3.4,18.3,140.0,134.23,106.96
2018,1,4,14,15,135.5,91.0,3.3,18.15,142.0,184.39,150.61
2018,1,4,14,30,241.0,55.0,3.2,18.0,144.0,227.22,188.26
2018,1,4,14,45,241.0,62.5,3.05,17.85,144.5,243.43,201.85
2018,1,4,15,0,241.0,70.0,2.9,17.7,145.0,259.48,215.12
2018,1,4,15,15,120.5,50.5,2.9,17.7,88.0,143.84,118.04
2018,1,4,15,30,0.0,31.0,2.9,17.7,31.0,25.57,15.99
2018,1,4,15,45,84.0,29.0,2.6,16.9,43.5,96.15,77.51
2018,1,4,16,0,168.0,27.0,2.3,16.1,56.0,166.04,136.13
2018,1,4,16,15,169.0,22.0,2.25,15.7,44.0,171.91,137.72
2018,1,4,16,30,170.0,17.0,2.2,15.3,32.0,169.08,120.84
2018,1,4,16,45,117.0,13.0,2.15,14.9,20.5,114.42,0.0
2018,1,4,17,0,64.0,9.0,2.1,14.5,9.0,47.54,0.0
2018,1,4,17,15,32.0,4.5,2.15,14.35,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,5,7,15,10.0,1.5,2.3,14.25,1.5,0.0,0.0
2018,1,5,7,30,20.0,3.0,2.4,14.5,3.0,2.56,0.0
2018,1,5,7,45,51.0,7.0,2.45,14.7,10.5,5.46,0.0
2018,1,5,8,0,82.0,11.0,2.5,14.9,18.0,8.53,1.05
2018,1,5,8,15,41.0,25.5,2.45,15.0,29.0,21.17,12.62
2018,1,5,8,30,0.0,40.0,2.4,15.1,40.0,33.04,23.42
2018,1,5,8,45,0.0,51.0,2.4,15.25,51.0,41.85,31.48
2018,1,5,9,0,0.0,62.0,2.4,15.4,62.0,50.59,39.39
2018,1,5,9,15,0.0,51.5,2.3,15.5,51.5,42.61,32.39
2018,1,5,9,30,0.0,41.0,2.2,15.6,41.0,33.87,24.62
2018,1,5,9,45,0.0,48.0,2.15,15.65,48.0,39.69,29.78
2018,1,5,10,0,0.0,55.0,2.1,15.7,55.0,45.52,34.91
2018,1,5,10,15,0.0,41.0,2.05,15.75,41.0,33.88,24.54
2018,1,5,10,30,0.0,27.0,2.0,15.8,27.0,22.29,13.37
2018,1,5,10,45,0.0,30.5,1.9,15.9,30.5,25.19,15.82
2018,1,5,11,0,0.0,34.0,1.8,16.0,34.0,28.1,18.26
2018,1,5,11,15,0.0,49.0,1.75,16.0,49.0,40.56,28.78
2018,1,5,11,30,0.0,64.0,1.7,16.0,64.0,53.06,39.27
2018,1,5,11,45,0.0,63.5,1.7,16.05,63.5,52.64,38.88
2018,1,5,12,0,0.0,63.0,1.7,16.1,63.0,52.23,38.51
2018,1,5,12,15,0.5,60.5,1.7,16.0,60.5,50.33,36.91
2018,1,5,12,30,1.0,58.0,1.7,15.9,58.0,48.47,35.37
2018,1,5,12,45,1.0,71.5,1.75,15.85,71.5,59.76,44.9
2018,1,5,13,0,1.0,85.0,1.8,15.8,85.0,71.09,54.43
2018,1,5,13,15,6.0,101.5,1.8,15.7,104.0,87.9,68.58
2018,1,5,13,30,11.0,118.0,1.8,15.6,123.0,105.6,83.49
2018,1,5,13,45,15.0,136.5,1.8,15.45,143.0,125.74,100.45
2018,1,5,14,0,19.0,155.0,1.8,15.3,163.0,147.66,118.85
2018,1,5,14,15,14.0,136.5,1.75,15.15,142.0,128.78,103.33
2018,1,5,14,30,9.0,118.0,1.7,15.0,121.0,109.31,87.24
2018,1,5,14,45,4.5,92.0,1.7,14.85,93.5,82.19,64.53
2018,1,5,15,0,0.0,66.0,1.7,14.7,66.0,54.98,41.45
2018,1,5,15,15,0.0,53.0,1.7,14.7,53.0,43.86,31.98
2018,1,5,15,30,0.0,40.0,1.7,14.7,40.0,33.04,22.68
2018,1,5,15,45,0.0,32.0,1.75,14.25,32.0,26.4,16.92
2018,1,5,16,0,0.0,24.0,1.8,13.8,24.0,19.78,11.13
2018,1,5,16,15,0.0,17.5,1.85,13.6,17.5,14.4,6.33
2018,1,5,16,30,0.0,11.0,1.9,13.4,11.0,9.04,1.19
2018,1,5,16,45,0.0,6.5,2.0,13.25,6.5,5.34,0.0
2018,1,5,17,0,0.0,2.0,2.1,13.1,2.0,1.71,0.0
2018,1,5,17,15,0.0,1.0,2.2,13.0,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,6,7,15,1.5,2.5,1.8,10.15,2.5,0.0,0.0
2018,1,6,7,30,3.0,5.0,1.8,10.5,5.0,4.27,0.0
2018,1,6,7,45,86.0,19.0,1.85,10.9,26.5,14.75,0.0
2018,1,6,8,0,169.0,33.0,1.9,11.3,48.0,25.43,14.61
2018,1,6,8,15,364.5,38.0,1.95,11.6,94.0,30.9,21.35
2018,1,6,8,30,560.0,43.0,2.0,11.9,140.0,35.06,25.55
2018,1,6,8,45,632.5,45.5,2.0,12.15,181.5,40.05,30.3
2018,1,6,9,0,705.0,48.0,2.0,12.4,223.0,42.11,32.3
2018,1,6,9,15,737.0,51.5,2.0,12.7,260.5,44.83,34.77
2018,1,6,9,30,769.0,55.0,2.0,13.0,298.0,47.54,37.18
2018,1,6,9,45,787.0,59.0,2.05,13.3,331.0,50.51,39.76
2018,1,6,10,0,805.0,63.0,2.1,13.6,364.0,53.44,42.27
2018,1,6,10,15,822.5,65.0,2.15,13.85,392.5,54.79,43.37
2018,1,6,10,30,840.0,67.0,2.2,14.1,421.0,63.88,51.31
2018,1,6,10,45,852.5,68.0,2.3,14.4,443.0,113.59,60.86
2018,1,6,11,0,865.0,69.0,2.4,14.7,465.0,168.73,98.11
2018,1,6,11,15,873.0,69.0,2.4,14.85,480.0,216.79,137.15
2018,1,6,11,30,881.0,69.0,2.4,15.0,495.0,264.29,179.3
2018,1,6,11,45,886.0,69.0,2.4,15.2,503.0,310.19,221.54
2018,1,6,12,0,891.0,69.0,2.4,15.4,511.0,354.86,262.84
2018,1,6,12,15,890.5,69.5,2.3,15.45,511.0,396.55,301.35
2018,1,6,12,30,890.0,70.0,2.2,15.5,511.0,436.2,337.37
2018,1,6,12,45,885.0,70.5,2.15,15.6,504.0,471.66,369.29
2018,1,6,13,0,880.0,71.0,2.1,15.7,497.0,504.46,398.31
2018,1,6,13,15,873.0,70.0,2.0,15.7,482.0,531.93,422.47
2018,1,6,13,30,866.0,69.0,1.9,15.7,467.0,556.38,443.68
2018,1,6,13,45,852.0,68.0,1.85,15.7,444.0,577.27,461.79
2018,1,6,14,0,838.0,67.0,1.8,15.7,421.0,591.79,474.72
2018,1,6,14,15,754.0,75.0,1.85,15.55,378.0,569.57,459.9
2018,1,6,14,30,670.0,83.0,1.9,15.4,335.0,544.46,442.34
2018,1,6,14,45,691.0,73.5,1.95,15.25,312.5,560.44,456.86
2018,1,6,15,0,712.0,64.0,2.0,15.1,290.0,570.43,466.21
2018,1,6,15,15,702.0,58.0,2.0,15.1,257.5,564.52,461.96
2018,1,6,15,30,692.0,52.0,2.0,15.1,225.0,555.7,454.65
2018,1,6,15,45,639.0,47.5,1.85,14.1,185.5,516.7,423.38
2018,1,6,16,0,586.0,43.0,1.7,13.1,146.0,474.95,388.08
2018,1,6,16,15,496.0,37.0,1.75,12.7,107.5,413.69,333.77
2018,1,6,16,30,406.0,31.0,1.8,12.3,69.0,344.96,257.81
2018,1,6,16,45,250.5,20.5,1.8,11.85,40.0,211.04,0.0
2018,1,6,17,0,95.0,10.0,1.8,11.4,11.0,68.04,0.0
2018,1,6,17,15,47.5,5.0,1.8,11.3,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.1,8.2,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.1,8.4,5.0,4.27,0.0
2018,1,7,7,45,0.5,17.5,2.05,8.55,17.5,14.24,0.0
2018,1,7,8,0,1.0,30.0,2.0,8.7,30.0,24.16,13.81
2018,1,7,8,15,7.0,46.0,2.05,8.85,47.0,36.52,26.55
2018,1,7,8,30,13.0,62.0,2.1,9.0,64.0,48.79,38.15
2018,1,7,8,45,16.0,75.5,2.1,9.15,79.0,59.27,47.99
2018,1,7,9,0,19.0,89.0,2.1,9.3,94.0,69.66,57.59
2018,1,7,9,15,9.5,92.5,2.15,9.5,95.0,73.12,60.79
2018,1,7,9,30,0.0,96.0,2.2,9.7,96.0,76.37,63.69
2018,1,7,9,45,1.0,108.0,2.2,9.9,108.5,85.49,71.79
2018,1,7,10,0,2.0,120.0,2.2,10.1,121.0,94.51,79.69
2018,1,7,10,15,1.0,111.0,2.25,10.45,111.5,88.84,74.42
2018,1,7,10,30,0.0,102.0,2.3,10.8,102.0,82.78,68.83
2018,1,7,10,45,0.0,95.5,2.3,11.1,95.5,78.38,61.81
2018,1,7,11,0,0.0,89.0,2.3,11.4,89.0,73.58,57.59
2018,1,7,11,15,0.0,89.5,2.2,11.75,89.5,74.11,57.9
2018,1,7,11,30,0.0,90.0,2.1,12.1,90.0,74.6,58.19
2018,1,7,11,45,0.0,86.0,2.0,12.4,86.0,71.42,55.38
2018,1,7,12,0,0.0,82.0,1.9,12.7,82.0,68.1,52.49
2018,1,7,12,15,0.0,70.5,1.85,12.9,70.5,58.49,44.31
2018,1,7,12,30,0.0,59.0,1.8,13.1,59.0,48.9,36.15
2018,1,7,12,45,0.0,72.0,1.7,13.3,72.0,59.74,45.33
2018,1,7,13,0,0.0,85.0,1.6,13.5,85.0,70.61,54.5
2018,1,7,13,15,0.0,92.5,1.5,13.55,92.5,77.04,59.95
2018,1,7,13,30,0.0,100.0,1.4,13.6,100.0,83.68,65.58
2018,1,7,13,45,0.0,100.0,1.25,13.65,100.0,83.96,65.86
2018,1,7,14,0,0.0,100.0,1.1,13.7,100.0,84.34,66.25
2018,1,7,14,15,0.0,91.0,1.05,13.5,91.0,76.61,59.87
2018,1,7,14,30,0.0,82.0,1.0,13.3,82.0,68.81,53.39
2018,1,7,14,45,0.0,79.0,0.95,13.1,79.0,66.56,51.6
2018,1,7,15,0,0.0,76.0,0.9,12.9,76.0,64.49,49.91
2018,1,7,15,15,0.0,67.0,0.9,12.9,67.0,56.66,43.21
2018,1,7,15,30,0.0,58.0,0.9,12.9,58.0,48.8,36.41
2018,1,7,15,45,0.0,47.5,0.95,12.4,47.5,39.33,28.2
2018,1,7,16,0,0.0,37.0,1.0,11.9,37.0,30.58,20.51
2018,1,7,16,15,0.0,28.0,1.0,11.75,28.0,23.12,13.8
2018,1,7,16,30,0.0,19.0,1.0,11.6,19.0,15.66,6.64
2018,1,7,16,45,0.0,11.5,1.05,11.45,11.5,9.47,0.0
2018,1,7,17,0,0.0,4.0,1.1,11.3,4.0,3.41,0.0
2018,1,7,17,15,0.0,2.0,1.1,11.2,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.8,11.35,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.9,11.5,2.0,1.71,0.0
2018,1,8,7,45,0.0,6.0,3.05,11.65,6.0,4.92,0.0
2018,1,8,8,0,0.0,10.0,3.2,11.8,10.0,8.21,0.9
2018,1,8,8,15,0.0,13.5,3.3,12.0,13.5,11.1,4.04
2018,1,8,8,30,0.0,17.0,3.4,12.2,17.0,13.98,6.8
2018,1,8,8,45,0.0,18.0,3.55,12.4,18.0,14.81,7.65
2018,1,8,9,0,0.0,19.0,3.7,12.6,19.0,15.64,8.46
2018,1,8,9,15,0.0,20.5,3.7,12.75,20.5,16.88,9.6
2018,1,8,9,30,0.0,22.0,3.7,12.9,22.0,18.12,10.72
2018,1,8,9,45,0.0,31.0,3.75,13.05,31.0,25.58,17.42
2018,1,8,10,0,0.0,40.0,3.8,13.2,40.0,33.05,24.09
2018,1,8,10,15,0.0,31.0,3.75,13.3,31.0,25.59,17.35
2018,1,8,10,30,0.0,22.0,3.7,13.4,22.0,18.15,10.65
2018,1,8,10,45,0.0,21.0,3.65,13.55,21.0,17.33,9.23
2018,1,8,11,0,0.0,20.0,3.6,13.7,20.0,16.51,8.5
2018,1,8,11,15,0.0,22.5,3.65,13.8,22.5,18.58,10.26
2018,1,8,11,30,0.0,25.0,3.7,13.9,25.0,20.65,12.01
2018,1,8,11,45,0.0,27.0,3.75,14.0,27.0,22.31,13.41
2018,1,8,12,0,0.0,29.0,3.8,14.1,29.0,23.97,14.81
2018,1,8,12,15,0.0,29.0,3.75,14.2,29.0,23.97,14.8
2018,1,8,12,30,0.0,29.0,3.7,14.3,29.0,23.97,14.79
2018,1,8,12,45,0.0,28.5,3.65,14.35,28.5,23.55,14.44
2018,1,8,13,0,0.0,28.0,3.6,14.4,28.0,23.14,14.09
2018,1,8,13,15,0.0,24.5,3.5,14.45,24.5,20.23,11.63
2018,1,8,13,30,0.0,21.0,3.4,14.5,21.0,17.33,9.17
2018,1,8,13,45,0.0,31.5,3.3,14.5,31.5,26.02,16.61
2018,1,8,14,0,0.0,42.0,3.2,14.5,42.0,34.72,24.07
2018,1,8,14,15,0.0,37.0,3.15,14.45,37.0,30.57,20.56
2018,1,8,14,30,0.0,32.0,3.1,14.4,32.0,26.41,17.04
2018,1,8,14,45,0.0,45.5,3.0,14.35,45.5,37.61,26.67
2018,1,8,15,0,0.0,59.0,2.9,14.3,59.0,48.86,36.32
2018,1,8,15,15,0.0,56.5,2.9,14.3,56.5,46.78,34.53
2018,1,8,15,30,0.0,54.0,2.9,14.3,54.0,44.71,32.69
2018,1,8,15,45,0.0,42.0,2.9,14.05,42.0,34.72,24.05
2018,1,8,16,0,0.0,30.0,2.9,13.8,30.0,24.75,15.38
2018,1,8,16,15,0.0,23.0,2.9,13.75,23.0,18.96,10.19
2018,1,8,16,30,0.0,16.0,2.9,13.7,16.0,13.17,4.69
2018,1,8,16,45,0.0,9.5,2.9,13.65,9.5,7.81,0.0
2018,1,8,17,0,0.0,3.0,2.9,13.6,3.0,2.56,0.0
2018,1,8,17,15,0.0,1.5,2.8,13.6,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,2.15,12.9,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,2.4,13.1,4.0,3.41,0.0
2018,1,9,7,45,0.0,13.0,2.65,13.3,13.0,10.72,0.0
2018,1,9,8,0,0.0,22.0,2.9,13.5,22.0,18.17,8.81
2018,1,9,8,15,0.0,34.5,3.05,13.6,34.5,28.32,18.93
2018,1,9,8,30,0.0,47.0,3.2,13.7,47.0,38.26,28.17
2018,1,9,8,45,4.5,63.0,3.4,13.8,64.0,50.64,39.47
2018,1,9,9,0,9.0,79.0,3.6,13.9,81.0,62.85,50.53
2018,1,9,9,15,5.0,91.0,3.55,14.0,92.0,72.11,58.84
2018,1,9,9,30,1.0,103.0,3.5,14.1,103.0,81.26,66.95
2018,1,9,9,45,1.0,98.5,3.45,14.15,98.5,78.9,64.8
2018,1,9,10,0,1.0,94.0,3.4,14.2,94.0,76.2,62.32
2018,1,9,10,15,10.5,114.0,3.25,14.25,118.5,91.13,75.39
2018,1,9,10,30,20.0,134.0,3.1,14.3,143.0,105.96,88.25
2018,1,9,10,45,21.0,145.5,3.0,14.35,155.0,116.58,92.32
2018,1,9,11,0,22.0,157.0,2.9,14.4,167.0,127.44,100.98
2018,1,9,11,15,16.5,161.5,2.9,14.4,169.0,132.26,105.1
2018,1,9,11,30,11.0,166.0,2.9,14.4,171.0,136.47,108.8
2018,1,9,11,45,7.5,153.0,2.9,14.45,156.5,127.01,101.06
2018,1,9,12,0,4.0,140.0,2.9,14.5,142.0,116.6,92.51
2018,1,9,12,15,4.0,145.0,3.0,14.5,147.0,121.43,96.57
2018,1,9,12,30,4.0,150.0,3.1,14.5,152.0,126.39,100.72
2018,1,9,12,45,62.5,174.5,3.2,14.5,205.0,178.45,143.65
2018,1,9,13,0,121.0,199.0,3.3,14.5,258.0,240.59,194.88
2018,1,9,13,15,163.5,200.0,3.35,14.5,277.5,272.04,221.23
2018,1,9,13,30,206.0,201.0,3.4,14.5,297.0,306.14,249.94
2018,1,9,13,45,147.0,174.0,3.45,14.5,241.0,255.18,209.01
2018,1,9,14,0,88.0,147.0,3.5,14.5,185.0,199.22,163.15
2018,1,9,14,15,47.5,116.0,3.5,14.4,136.5,136.17,110.66
2018,1,9,14,30,7.0,85.0,3.5,14.3,88.0,75.99,59.4
2018,1,9,14,45,159.5,83.5,3.5,14.25,136.0,202.11,169.19
2018,1,9,15,0,312.0,82.0,3.5,14.2,184.0,323.15,271.92
2018,1,9,15,15,344.0,80.5,3.5,14.2,180.0,349.72,293.89
2018,1,9,15,30,376.0,79.0,3.5,14.2,176.0,375.75,315.05
2018,1,9,15,45,258.0,67.0,3.6,13.9,128.5,284.83,238.44
2018,1,9,16,0,140.0,55.0,3.7,13.6,81.0,176.36,145.78
2018,1,9,16,15,119.5,43.0,3.8,13.45,61.0,150.26,121.83
2018,1,9,16,30,99.0,31.0,3.9,13.3,41.0,124.06,94.33
2018,1,9,16,45,65.0,20.5,3.95,13.15,26.0,82.71,15.24
2018,1,9,17,0,31.0,10.0,4.0,13.0,11.0,28.13,0.0
2018,1,9,17,15,15.5,5.0,4.15,12.9,5.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,2.35,10.8,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,2.3,11.0,5.0,4.27,0.0
2018,1,10,7,45,0.0,16.0,2.2,11.25,16.0,13.16,0.0
2018,1,10,8,0,0.0,27.0,2.1,11.5,27.0,22.04,12.08
2018,1,10,8,15,2.0,42.5,2.15,11.65,43.0,34.12,24.19
2018,1,10,8,30,4.0,58.0,2.2,11.8,59.0,46.09,35.36
2018,1,10,8,45,8.0,73.0,2.2,11.95,75.0,57.62,46.01
2018,1,10,9,0,12.0,88.0,2.2,12.1,91.0,69.04,56.42
2018,1,10,9,15,37.5,106.0,2.3,12.15,117.5,80.3,66.57
2018,1,10,9,30,63.0,124.0,2.4,12.2,144.0,92.77,77.66
2018,1,10,9,45,120.5,139.0,2.5,12.3,182.5,100.55,84.46
2018,1,10,10,0,178.0,154.0,2.6,12.4,221.0,110.67,93.26
2018,1,10,10,15,121.0,159.5,2.65,12.5,206.5,113.89,95.91
2018,1,10,10,30,64.0,165.0,2.7,12.6,192.0,122.24,103.06
2018,1,10,10,45,32.5,143.0,2.8,12.75,156.5,112.57,89.07
2018,1,10,11,0,1.0,121.0,2.9,12.9,121.0,98.33,78.06
2018,1,10,11,15,4.0,135.0,2.85,13.0,136.5,110.2,87.79
2018,1,10,11,30,7.0,149.0,2.8,13.1,152.0,122.58,97.93
2018,1,10,11,45,6.5,149.0,2.7,13.2,152.0,123.6,98.72
2018,1,10,12,0,6.0,149.0,2.6,13.3,152.0,124.47,99.42
2018,1,10,12,15,3.0,129.0,2.5,13.4,130.5,107.94,85.67
2018,1,10,12,30,0.0,109.0,2.4,13.5,109.0,90.59,71.18
2018,1,10,12,45,0.0,110.0,2.3,13.6,110.0,91.61,72.05
2018,1,10,13,0,0.0,111.0,2.2,13.7,111.0,92.68,72.96
2018,1,10,13,15,0.0,106.5,2.1,13.75,106.5,89.05,69.95
2018,1,10,13,30,0.0,102.0,2.0,13.8,102.0,85.38,66.92
2018,1,10,13,45,0.0,101.0,1.9,13.9,101.0,84.77,66.47
2018,1,10,14,0,0.0,100.0,1.8,14.0,100.0,84.24,66.08
2018,1,10,14,15,123.5,95.5,1.7,14.05,143.0,182.08,150.45
2018,1,10,14,30,247.0,91.0,1.6,14.1,186.0,276.18,229.76
2018,1,10,14,45,235.5,72.5,1.55,14.1,157.0,253.65,211.62
2018,1,10,15,0,224.0,54.0,1.5,14.1,128.0,228.08,191.21
2018,1,10,15,15,329.0,55.0,1.5,14.1,149.0,315.56,264.48
2018,1,10,15,30,434.0,56.0,1.5,14.1,170.0,393.76,327.7
2018,1,10,15,45,293.5,38.0,1.3,13.75,109.5,276.09,230.24
2018,1,10,16,0,153.0,20.0,1.1,13.4,49.0,151.79,125.4
2018,1,10,16,15,255.0,27.5,1.1,13.2,61.0,240.13,196.9
2018,1,10,16,30,357.0,35.0,1.1,13.0,73.0,319.77,248.35
2018,1,10,16,45,237.0,25.5,1.1,12.8,45.5,213.74,70.92
2018,1,10,17,0,117.0,16.0,1.1,12.6,18.0,87.88,0.0
2018,1,10,17,15,58.5,8.0,1.1,12.6,9.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.45,12.15,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.5,12.3,4.0,3.41,0.0
2018,1,11,7,45,0.0,15.0,0.55,12.45,15.0,12.39,0.0
2018,1,11,8,0,0.0,26.0,0.6,12.6,26.0,21.32,11.55
2018,1,11,8,15,2.0,42.5,0.75,12.8,43.0,34.14,24.15
2018,1,11,8,30,4.0,59.0,0.9,13.0,60.0,46.81,35.87
2018,1,11,8,45,14.5,77.0,1.05,13.2,80.5,60.39,48.25
2018,1,11,9,0,25.0,95.0,1.2,13.4,101.0,72.05,58.8
2018,1,11,9,15,37.5,111.0,1.25,13.6,122.0,83.38,68.88
2018,1,11,9,30,50.0,127.0,1.3,13.8,143.0,94.48,78.62
2018,1,11,9,45,47.0,137.0,1.35,13.95,153.5,101.71,84.84
2018,1,11,10,0,44.0,147.0,1.4,14.1,164.0,108.74,90.84
2018,1,11,10,15,51.0,160.5,1.35,14.3,181.5,117.75,98.45
2018,1,11,10,30,58.0,174.0,1.3,14.5,199.0,127.37,106.54
2018,1,11,10,45,65.0,185.5,1.25,14.7,215.0,142.05,111.45
2018,1,11,11,0,72.0,197.0,1.2,14.9,231.0,157.64,123.04
2018,1,11,11,15,109.5,207.0,1.1,15.1,260.0,177.17,137.0
2018,1,11,11,30,147.0,217.0,1.0,15.3,289.0,203.18,156.73
2018,1,11,11,45,159.5,221.5,0.95,15.45,301.0,222.08,172.16
2018,1,11,12,0,172.0,226.0,0.9,15.6,313.0,241.97,188.55
2018,1,11,12,15,164.0,226.5,0.95,15.65,309.5,252.06,197.85
2018,1,11,12,30,156.0,227.0,1.0,15.7,306.0,261.07,206.17
2018,1,11,12,45,147.0,223.5,1.0,15.75,297.0,265.14,210.36
2018,1,11,13,0,138.0,220.0,1.0,15.8,288.0,267.99,213.44
2018,1,11,13,15,193.0,209.5,1.05,15.8,302.0,296.42,237.05
2018,1,11,13,30,248.0,199.0,1.1,15.8,316.0,336.77,270.0
2018,1,11,13,45,316.5,179.0,1.15,15.8,321.5,368.91,296.83
2018,1,11,14,0,385.0,159.0,1.2,15.8,327.0,414.47,334.05
2018,1,11,14,15,452.5,135.5,1.15,15.65,320.5,446.04,360.27
2018,1,11,14,30,520.0,112.0,1.1,15.5,314.0,476.93,385.97
2018,1,11,14,45,479.5,105.5,1.1,15.4,279.5,454.99,369.87
2018,1,11,15,0,439.0,99.0,1.1,15.3,245.0,430.11,351.4
