Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,22,7,15,50.0,8.0,2.2,11.55,9.0,0.0,0.0
2018,1,22,7,30,100.0,16.0,2.3,11.8,18.0,13.66,0.0
2018,1,22,7,45,146.0,23.0,2.35,12.05,34.5,17.87,2.41
2018,1,22,8,0,192.0,30.0,2.4,12.3,51.0,23.14,13.92
2018,1,22,8,15,140.0,42.5,2.4,12.45,61.5,33.16,23.55
2018,1,22,8,30,88.0,55.0,2.4,12.6,72.0,43.49,33.14
2018,1,22,8,45,88.0,75.5,2.45,12.75,96.0,58.06,46.4
2018,1,22,9,0,88.0,96.0,2.5,12.9,120.0,72.11,59.06
2018,1,22,9,15,175.5,114.0,2.55,13.1,171.0,82.24,68.07
2018,1,22,9,30,263.0,132.0,2.6,13.3,222.0,94.46,78.79
2018,1,22,9,45,406.5,124.5,2.6,13.5,280.5,87.44,72.42
2018,1,22,10,0,550.0,117.0,2.6,13.7,339.0,85.02,70.13
2018,1,22,10,15,627.5,110.0,2.65,13.8,381.0,79.17,64.83
2018,1,22,10,30,705.0,103.0,2.7,13.9,423.0,83.21,58.35
2018,1,22,10,45,748.5,99.0,2.7,14.05,454.5,126.92,74.53
2018,1,22,11,0,792.0,95.0,2.7,14.2,486.0,179.29,109.63
2018,1,22,11,15,757.5,107.0,2.65,14.25,491.0,223.43,147.82
2018,1,22,11,30,723.0,119.0,2.6,14.3,496.0,268.36,189.37
2018,1,22,11,45,757.5,112.5,2.6,14.4,513.5,313.69,229.58
2018,1,22,12,0,792.0,106.0,2.6,14.5,531.0,363.19,273.45
2018,1,22,12,15,781.0,108.0,2.55,14.5,528.5,400.96,308.64
2018,1,22,12,30,770.0,110.0,2.5,14.5,526.0,434.78,339.89
2018,1,22,12,45,594.0,139.5,2.4,14.5,458.0,416.53,330.45
2018,1,22,13,0,418.0,169.0,2.3,14.5,390.0,378.34,303.42
2018,1,22,13,15,227.0,184.5,2.25,14.45,304.0,301.16,243.52
2018,1,22,13,30,36.0,200.0,2.2,14.4,218.0,201.09,162.04
2018,1,22,13,45,126.0,187.5,2.1,14.35,247.5,257.25,209.64
2018,1,22,14,0,216.0,175.0,2.0,14.3,277.0,319.73,261.66
2018,1,22,14,15,411.5,143.5,1.9,14.15,324.0,436.91,357.88
2018,1,22,14,30,607.0,112.0,1.8,14.0,371.0,553.57,451.02
2018,1,22,14,45,632.5,98.5,1.75,13.9,349.5,570.23,464.69
2018,1,22,15,0,658.0,85.0,1.7,13.8,328.0,584.38,477.05
2018,1,22,15,15,597.5,84.0,1.7,13.8,286.5,549.83,450.88
2018,1,22,15,30,537.0,83.0,1.7,13.8,245.0,511.68,421.47
2018,1,22,15,45,565.0,70.0,1.55,13.15,218.5,520.49,429.12
2018,1,22,16,0,593.0,57.0,1.4,12.5,192.0,526.48,432.67
2018,1,22,16,15,492.0,51.5,1.45,12.15,147.5,447.7,368.23
2018,1,22,16,30,391.0,46.0,1.5,11.8,103.0,367.61,299.96
2018,1,22,16,45,293.0,35.0,1.55,11.45,69.0,284.72,220.6
2018,1,22,17,0,195.0,24.0,1.6,11.1,35.0,190.41,22.35
2018,1,22,17,15,97.5,12.0,1.65,11.0,17.5,73.58,0.0
2018,1,22,17,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,23,7,15,32.0,6.5,1.35,8.15,7.5,0.0,0.0
2018,1,23,7,30,64.0,13.0,1.3,8.4,15.0,11.1,0.0
2018,1,23,7,45,163.0,26.0,1.3,8.7,41.5,20.2,4.66
2018,1,23,8,0,262.0,39.0,1.3,9.0,68.0,30.14,20.25
2018,1,23,8,15,284.5,52.0,1.3,9.25,96.5,39.63,29.69
2018,1,23,8,30,307.0,65.0,1.3,9.5,125.0,48.84,38.42
2018,1,23,8,45,308.5,80.0,1.25,9.75,152.5,59.06,47.89
2018,1,23,9,0,310.0,95.0,1.2,10.0,180.0,68.93,56.88
2018,1,23,9,15,358.5,105.0,1.25,10.4,217.5,75.45,62.68
2018,1,23,9,30,407.0,115.0,1.3,10.8,255.0,81.88,68.29
2018,1,23,9,45,470.5,115.5,1.35,11.15,294.0,82.06,68.26
2018,1,23,10,0,534.0,116.0,1.4,11.5,333.0,82.39,68.35
2018,1,23,10,15,658.0,102.5,1.45,11.85,390.0,73.96,60.66
2018,1,23,10,30,782.0,89.0,1.5,12.2,447.0,81.88,56.28
2018,1,23,10,45,820.0,85.0,1.55,12.5,477.5,128.27,73.17
2018,1,23,11,0,858.0,81.0,1.6,12.8,508.0,177.93,105.84
2018,1,23,11,15,866.0,82.0,1.5,13.05,525.0,228.91,147.82
2018,1,23,11,30,874.0,83.0,1.4,13.3,542.0,279.54,192.56
2018,1,23,11,45,878.5,84.0,1.3,13.55,552.0,328.59,236.95
2018,1,23,12,0,883.0,85.0,1.2,13.8,562.0,376.5,280.01
2018,1,23,12,15,885.0,84.5,1.05,13.95,564.0,420.75,319.2
2018,1,23,12,30,887.0,84.0,0.9,14.1,566.0,463.23,355.72
2018,1,23,12,45,871.0,85.5,0.8,14.2,554.5,497.08,384.92
2018,1,23,13,0,855.0,87.0,0.7,14.3,543.0,527.53,410.46
2018,1,23,13,15,832.0,89.0,0.65,14.4,523.5,551.19,430.47
2018,1,23,13,30,809.0,91.0,0.6,14.5,504.0,570.89,446.9
2018,1,23,13,45,766.5,93.5,0.55,14.55,472.5,575.42,451.78
2018,1,23,14,0,724.0,96.0,0.5,14.6,441.0,577.1,454.23
2018,1,23,14,15,766.5,83.5,0.55,14.55,430.0,609.69,481.11
2018,1,23,14,30,809.0,71.0,0.6,14.5,419.0,642.47,507.56
2018,1,23,14,45,792.5,69.5,0.65,14.45,388.0,645.55,511.69
2018,1,23,15,0,776.0,68.0,0.7,14.4,357.0,645.2,513.07
2018,1,23,15,15,743.5,65.0,0.7,14.4,318.0,628.37,501.33
2018,1,23,15,30,711.0,62.0,0.7,14.4,279.0,608.09,486.79
2018,1,23,15,45,668.5,57.5,0.7,13.95,238.0,575.73,463.27
2018,1,23,16,0,626.0,53.0,0.7,13.5,197.0,546.68,440.98
2018,1,23,16,15,544.5,47.0,0.75,13.2,153.5,480.92,389.07
2018,1,23,16,30,463.0,41.0,0.8,12.9,110.0,414.24,333.38
2018,1,23,16,45,352.5,33.0,0.9,12.6,75.0,325.3,251.61
2018,1,23,17,0,242.0,25.0,1.0,12.3,40.0,221.81,59.84
2018,1,23,17,15,143.0,15.5,1.05,12.1,22.0,106.53,0.0
2018,1,23,17,30,44.0,6.0,1.1,11.9,4.0,0.0,0.0
2018,1,23,17,45,22.0,3.0,1.15,11.7,2.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,7,15,21.0,5.0,2.75,9.8,5.5,0.0,0.0
2018,1,24,7,30,42.0,10.0,2.8,10.2,11.0,8.54,0.0
2018,1,24,7,45,21.0,20.0,2.9,10.6,20.5,16.29,3.36
2018,1,24,8,0,0.0,30.0,3.0,11.0,30.0,24.62,15.42
2018,1,24,8,15,0.0,43.5,3.15,11.3,43.5,35.34,25.65
2018,1,24,8,30,0.0,57.0,3.3,11.6,57.0,45.97,35.53
2018,1,24,8,45,0.5,72.5,3.45,11.9,72.5,57.93,46.47
2018,1,24,9,0,1.0,88.0,3.6,12.2,88.0,69.76,57.15
2018,1,24,9,15,22.5,110.5,3.75,12.4,118.0,83.95,69.8
2018,1,24,9,30,44.0,133.0,3.9,12.6,148.0,99.14,83.18
2018,1,24,9,45,39.0,139.5,4.05,12.8,154.0,104.22,87.49
2018,1,24,10,0,34.0,146.0,4.2,13.0,160.0,109.1,91.59
2018,1,24,10,15,29.0,158.5,4.35,13.2,171.0,117.44,98.68
2018,1,24,10,30,24.0,171.0,4.5,13.4,182.0,132.18,106.17
2018,1,24,10,45,21.5,177.0,4.6,13.6,187.5,139.61,111.6
2018,1,24,11,0,19.0,183.0,4.7,13.8,193.0,146.61,117.14
2018,1,24,11,15,10.5,165.0,4.8,13.9,170.5,134.49,107.28
2018,1,24,11,30,2.0,147.0,4.9,14.0,148.0,120.24,95.69
2018,1,24,11,45,1.0,141.0,5.0,14.1,141.5,115.98,92.09
2018,1,24,12,0,0.0,135.0,5.1,14.2,135.0,111.37,88.21
2018,1,24,12,15,0.0,132.5,5.15,14.15,132.5,109.72,86.84
2018,1,24,12,30,0.0,130.0,5.2,14.1,130.0,108.01,85.43
2018,1,24,12,45,0.0,126.5,5.25,14.05,126.5,105.4,83.3
2018,1,24,13,0,0.0,123.0,5.3,14.0,123.0,102.74,81.13
2018,1,24,13,15,0.0,109.0,5.25,13.9,109.0,91.03,71.4
2018,1,24,13,30,0.0,95.0,5.2,13.8,95.0,79.15,61.51
2018,1,24,13,45,0.0,83.0,5.1,13.7,83.0,68.94,52.99
2018,1,24,14,0,0.0,71.0,5.0,13.6,71.0,58.9,44.59
2018,1,24,14,15,0.5,73.0,4.85,13.45,73.0,60.89,46.4
2018,1,24,14,30,1.0,75.0,4.7,13.3,75.0,62.9,48.24
2018,1,24,14,45,28.5,94.5,4.5,13.15,105.0,105.85,85.69
2018,1,24,15,0,56.0,114.0,4.3,13.0,135.0,148.23,122.48
2018,1,24,15,15,28.0,77.5,4.3,13.0,88.0,91.22,73.53
2018,1,24,15,30,0.0,41.0,4.3,13.0,41.0,33.87,23.59
2018,1,24,15,45,0.0,31.0,4.3,12.6,31.0,25.57,16.46
2018,1,24,16,0,0.0,21.0,4.3,12.2,21.0,17.29,9.28
2018,1,24,16,15,0.0,17.0,4.2,11.85,17.0,13.98,6.35
2018,1,24,16,30,0.0,13.0,4.1,11.5,13.0,10.68,3.4
2018,1,24,16,45,15.5,10.5,4.0,11.15,11.5,22.27,12.92
2018,1,24,17,0,31.0,8.0,3.9,10.8,10.0,35.96,9.63
2018,1,24,17,15,31.0,7.0,3.65,10.5,7.5,26.29,0.0
2018,1,24,17,30,31.0,6.0,3.4,10.2,5.0,0.0,0.0
2018,1,24,17,45,15.5,3.0,3.2,9.95,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,25,7,15,8.5,7.0,2.25,8.95,7.0,0.0,0.0
2018,1,25,7,30,17.0,14.0,2.2,9.3,14.0,11.95,0.0
2018,1,25,7,45,126.0,30.0,2.2,9.65,43.5,23.26,8.26
2018,1,25,8,0,235.0,46.0,2.2,10.0,73.0,35.28,24.75
2018,1,25,8,15,358.0,54.5,2.3,10.3,116.0,41.78,31.5
2018,1,25,8,30,481.0,63.0,2.4,10.6,159.0,50.78,40.0
2018,1,25,8,45,398.0,78.5,2.45,10.85,170.5,58.54,47.23
2018,1,25,9,0,315.0,94.0,2.5,11.1,182.0,68.15,55.96
2018,1,25,9,15,315.0,111.5,2.6,11.35,210.5,81.95,68.28
2018,1,25,9,30,315.0,129.0,2.7,11.6,239.0,93.13,78.12
2018,1,25,9,45,317.5,141.0,2.8,11.8,262.0,100.61,84.57
2018,1,25,10,0,320.0,153.0,2.9,12.0,285.0,107.9,90.79
2018,1,25,10,15,283.5,172.0,3.05,12.2,295.5,118.66,100.03
2018,1,25,10,30,247.0,191.0,3.2,12.4,306.0,134.43,105.57
2018,1,25,10,45,196.5,179.5,3.3,12.6,274.0,147.34,111.77
2018,1,25,11,0,146.0,168.0,3.4,12.8,242.0,147.6,112.52
2018,1,25,11,15,263.5,170.0,3.5,12.85,308.5,180.01,134.41
2018,1,25,11,30,381.0,172.0,3.6,12.9,375.0,227.79,170.71
2018,1,25,11,45,545.5,150.5,3.7,13.0,446.5,283.87,214.16
2018,1,25,12,0,710.0,129.0,3.8,13.1,518.0,356.3,272.82
2018,1,25,12,15,605.0,155.0,3.85,13.05,487.0,376.02,295.02
2018,1,25,12,30,500.0,181.0,3.9,13.0,456.0,381.57,304.3
2018,1,25,12,45,286.5,173.0,3.95,13.0,330.0,293.7,237.61
2018,1,25,13,0,73.0,165.0,4.0,13.0,204.0,180.26,145.99
2018,1,25,13,15,36.5,113.0,4.0,12.95,132.5,117.98,94.57
2018,1,25,13,30,0.0,61.0,4.0,12.9,61.0,50.58,37.49
2018,1,25,13,45,122.0,96.0,4.0,12.85,155.0,172.84,142.74
2018,1,25,14,0,244.0,131.0,4.0,12.8,249.0,292.68,243.99
2018,1,25,14,15,283.0,146.0,3.95,12.7,275.5,343.88,286.86
2018,1,25,14,30,322.0,161.0,3.9,12.6,302.0,397.13,331.25
2018,1,25,14,45,480.0,127.0,3.85,12.45,319.0,494.03,412.7
2018,1,25,15,0,638.0,93.0,3.8,12.3,336.0,585.03,488.15
2018,1,25,15,15,647.0,84.0,3.8,12.3,308.5,590.49,493.32
2018,1,25,15,30,656.0,75.0,3.8,12.3,281.0,593.22,496.22
2018,1,25,15,45,610.5,70.0,3.5,11.85,240.0,558.63,468.39
2018,1,25,16,0,565.0,65.0,3.2,11.4,199.0,521.33,437.36
2018,1,25,16,15,491.5,58.0,3.05,11.05,157.5,459.4,384.78
2018,1,25,16,30,418.0,51.0,2.9,10.7,116.0,395.69,328.47
2018,1,25,16,45,303.5,41.0,2.8,10.35,80.0,303.62,243.57
2018,1,25,17,0,189.0,31.0,2.7,10.0,44.0,203.96,98.4
2018,1,25,17,15,103.5,18.5,2.65,9.9,24.5,83.94,0.0
2018,1,25,17,30,18.0,6.0,2.6,9.8,5.0,0.0,0.0
2018,1,25,17,45,9.0,3.0,2.55,9.65,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,26,7,15,74.5,9.0,1.2,8.3,11.0,0.0,0.0
2018,1,26,7,30,149.0,18.0,1.2,8.6,22.0,15.36,0.0
2018,1,26,7,45,286.5,27.5,1.2,8.9,54.5,23.11,9.13
2018,1,26,8,0,424.0,37.0,1.2,9.2,87.0,30.69,21.0
2018,1,26,8,15,512.0,43.5,1.25,9.55,129.5,35.51,26.1
2018,1,26,8,30,600.0,50.0,1.3,9.9,172.0,40.43,30.89
2018,1,26,8,45,514.0,63.5,1.35,10.2,185.0,49.8,39.53
2018,1,26,9,0,428.0,77.0,1.4,10.5,198.0,57.16,46.23
2018,1,26,9,15,375.5,97.0,1.35,10.75,214.5,69.92,57.66
2018,1,26,9,30,323.0,117.0,1.3,11.0,231.0,82.14,68.46
2018,1,26,9,45,304.0,137.5,1.3,11.25,253.5,98.29,82.6
2018,1,26,10,0,285.0,158.0,1.3,11.5,276.0,110.48,93.09
2018,1,26,10,15,394.0,150.5,1.25,11.75,327.0,101.94,85.3
2018,1,26,10,30,503.0,143.0,1.2,12.0,378.0,107.46,79.34
2018,1,26,10,45,592.5,130.5,1.2,12.2,421.0,140.47,90.96
2018,1,26,11,0,682.0,118.0,1.2,12.4,464.0,180.58,115.57
2018,1,26,11,15,713.5,114.5,1.15,12.55,487.0,224.99,151.24
2018,1,26,11,30,745.0,111.0,1.1,12.7,510.0,271.54,191.25
2018,1,26,11,45,796.5,99.5,1.1,12.8,532.5,322.19,235.02
2018,1,26,12,0,848.0,88.0,1.1,12.9,555.0,371.86,278.34
2018,1,26,12,15,822.0,95.0,1.15,12.9,549.0,410.82,314.63
2018,1,26,12,30,796.0,102.0,1.2,12.9,543.0,445.88,346.85
2018,1,26,12,45,844.0,88.5,1.25,12.9,552.0,492.6,386.72
2018,1,26,13,0,892.0,75.0,1.3,12.9,561.0,538.52,425.45
2018,1,26,13,15,886.0,74.5,1.35,12.85,547.0,569.22,452.19
2018,1,26,13,30,880.0,74.0,1.4,12.8,533.0,596.92,476.26
2018,1,26,13,45,823.5,84.5,1.45,12.7,501.0,606.43,485.91
2018,1,26,14,0,767.0,95.0,1.5,12.6,469.0,607.02,488.62
2018,1,26,14,15,700.0,101.5,1.5,12.45,428.0,594.02,480.51
2018,1,26,14,30,633.0,108.0,1.5,12.3,387.0,573.7,466.56
2018,1,26,14,45,513.5,119.0,1.55,12.15,334.0,509.61,418.31
2018,1,26,15,0,394.0,130.0,1.6,12.0,281.0,448.64,370.96
2018,1,26,15,15,226.0,118.5,1.6,12.0,203.0,306.8,256.31
2018,1,26,15,30,58.0,107.0,1.6,12.0,125.0,149.64,123.59
2018,1,26,15,45,48.0,80.0,1.6,11.45,93.5,113.39,93.37
2018,1,26,16,0,38.0,53.0,1.6,10.9,62.0,76.65,61.79
2018,1,26,16,15,46.0,50.0,1.6,10.6,59.0,92.73,75.41
2018,1,26,16,30,54.0,47.0,1.6,10.3,56.0,99.96,80.69
2018,1,26,16,45,40.0,35.0,1.65,9.95,40.5,78.45,60.03
2018,1,26,17,0,26.0,23.0,1.7,9.6,25.0,53.59,25.72
2018,1,26,17,15,18.0,12.5,1.75,9.45,13.5,22.58,0.0
2018,1,26,17,30,10.0,2.0,1.8,9.3,2.0,0.0,0.0
2018,1,26,17,45,5.0,1.0,1.85,9.1,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,7,15,13.0,5.5,0.8,8.8,6.0,0.0,0.0
2018,1,27,7,30,26.0,11.0,0.8,9.1,12.0,9.39,0.0
2018,1,27,7,45,32.0,26.5,0.85,9.4,29.5,21.05,8.53
2018,1,27,8,0,38.0,42.0,0.9,9.7,47.0,33.2,23.23
2018,1,27,8,15,68.0,60.0,0.9,10.1,72.5,45.97,35.37
2018,1,27,8,30,98.0,78.0,0.9,10.5,98.0,58.93,47.39
2018,1,27,8,45,245.0,85.0,0.95,10.9,151.0,63.68,51.86
2018,1,27,9,0,392.0,92.0,1.0,11.3,204.0,67.28,55.14
2018,1,27,9,15,585.0,75.5,1.05,11.75,270.0,57.32,46.15
2018,1,27,9,30,778.0,59.0,1.1,12.2,336.0,50.28,39.73
2018,1,27,9,45,801.0,60.5,1.15,12.65,371.5,51.26,40.48
2018,1,27,10,0,824.0,62.0,1.2,13.1,407.0,58.79,47.02
2018,1,27,10,15,838.5,64.0,1.3,13.35,437.0,60.59,48.47
2018,1,27,10,30,853.0,66.0,1.4,13.6,467.0,77.79,48.67
2018,1,27,10,45,863.0,67.0,1.5,13.85,490.5,128.95,70.53
2018,1,27,11,0,873.0,68.0,1.6,14.1,514.0,180.33,106.33
2018,1,27,11,15,844.5,79.0,1.65,14.3,522.0,227.53,147.25
2018,1,27,11,30,816.0,90.0,1.7,14.5,530.0,276.77,192.44
2018,1,27,11,45,819.0,91.5,1.8,14.75,539.5,323.45,235.04
2018,1,27,12,0,822.0,93.0,1.9,15.0,549.0,368.99,276.53
2018,1,27,12,15,750.5,114.5,1.9,15.1,532.0,400.07,307.08
2018,1,27,12,30,679.0,136.0,1.9,15.2,515.0,426.24,332.26
2018,1,27,12,45,624.5,150.0,1.95,15.35,496.0,446.5,351.55
2018,1,27,13,0,570.0,164.0,2.0,15.5,477.0,456.3,361.92
2018,1,27,13,15,646.5,138.0,2.0,15.55,484.5,505.35,402.23
2018,1,27,13,30,723.0,112.0,2.0,15.6,492.0,550.86,439.53
2018,1,27,13,45,792.0,90.5,2.05,15.65,492.0,595.63,476.22
2018,1,27,14,0,861.0,69.0,2.1,15.7,492.0,636.44,509.88
2018,1,27,14,15,847.5,68.0,2.1,15.6,465.0,649.04,521.32
2018,1,27,14,30,834.0,67.0,2.1,15.5,438.0,663.68,534.12
2018,1,27,14,45,809.5,65.5,2.15,15.45,403.5,661.6,533.99
2018,1,27,15,0,785.0,64.0,2.2,15.4,369.0,655.81,530.93
2018,1,27,15,15,722.0,65.5,2.2,15.4,324.0,622.37,506.42
2018,1,27,15,30,659.0,67.0,2.2,15.4,279.0,589.42,481.9
2018,1,27,15,45,583.5,65.5,1.95,14.6,234.0,537.3,441.97
2018,1,27,16,0,508.0,64.0,1.7,13.8,189.0,482.53,398.46
2018,1,27,16,15,455.0,56.0,1.7,13.25,151.0,434.36,359.07
2018,1,27,16,30,402.0,48.0,1.7,12.7,113.0,384.91,316.3
2018,1,27,16,45,325.5,38.0,1.75,12.15,80.0,316.37,253.9
2018,1,27,17,0,249.0,28.0,1.8,11.6,47.0,241.54,146.75
2018,1,27,17,15,152.5,17.5,1.85,11.45,26.5,116.28,0.0
2018,1,27,17,30,56.0,7.0,1.9,11.3,6.0,0.0,0.0
2018,1,27,17,45,28.0,3.5,2.0,11.15,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.5,2.7,8.45,12.5,0.0,0.0
2018,1,28,7,30,185.0,19.0,2.8,8.9,25.0,16.22,0.0
2018,1,28,7,45,325.0,27.5,2.9,9.35,59.0,23.04,10.52
2018,1,28,8,0,465.0,36.0,3.0,9.8,93.0,29.81,20.3
2018,1,28,8,15,547.0,42.0,3.0,10.2,136.0,34.3,24.97
2018,1,28,8,30,629.0,48.0,3.0,10.6,179.0,42.31,32.49
2018,1,28,8,45,680.0,52.0,3.05,11.0,222.5,45.34,35.38
2018,1,28,9,0,731.0,56.0,3.1,11.4,266.0,48.44,38.21
2018,1,28,9,15,766.5,58.5,3.1,11.95,307.5,50.22,39.73
2018,1,28,9,30,802.0,61.0,3.1,12.5,349.0,52.05,41.24
2018,1,28,9,45,830.0,62.0,3.05,13.0,387.0,52.7,41.66
2018,1,28,10,0,858.0,63.0,3.0,13.5,425.0,59.94,47.94
2018,1,28,10,15,874.5,64.0,2.95,13.95,456.0,61.09,48.77
2018,1,28,10,30,891.0,65.0,2.9,14.4,487.0,79.62,48.65
2018,1,28,10,45,902.0,66.5,2.85,14.85,512.0,133.4,72.24
2018,1,28,11,0,913.0,68.0,2.8,15.3,537.0,187.5,110.16
2018,1,28,11,15,920.0,68.5,2.8,15.6,554.5,240.12,154.15
2018,1,28,11,30,927.0,69.0,2.8,15.9,572.0,292.15,200.72
2018,1,28,11,45,931.0,69.5,2.75,16.25,582.0,342.47,246.76
2018,1,28,12,0,935.0,70.0,2.7,16.6,592.0,391.47,291.38
2018,1,28,12,15,935.5,70.0,2.7,16.8,594.0,437.11,332.81
2018,1,28,12,30,936.0,70.0,2.7,17.0,596.0,480.69,371.63
2018,1,28,12,45,934.0,69.5,2.7,17.2,590.0,520.36,406.45
2018,1,28,13,0,932.0,69.0,2.7,17.4,584.0,557.41,438.36
2018,1,28,13,15,928.0,69.0,2.7,17.45,571.5,591.13,467.22
2018,1,28,13,30,924.0,69.0,2.7,17.5,559.0,621.88,493.21
2018,1,28,13,45,915.0,68.0,2.65,17.55,537.5,645.4,513.13
2018,1,28,14,0,906.0,67.0,2.6,17.6,516.0,665.46,530.1
2018,1,28,14,15,892.5,66.0,2.55,17.5,488.0,679.08,542.27
2018,1,28,14,30,879.0,65.0,2.5,17.4,460.0,689.09,551.27
2018,1,28,14,45,857.0,63.0,2.45,17.3,424.0,688.37,551.55
2018,1,28,15,0,835.0,61.0,2.4,17.2,388.0,690.24,553.82
2018,1,28,15,15,762.5,62.5,2.4,17.2,338.0,650.34,524.77
2018,1,28,15,30,690.0,64.0,2.4,17.2,288.0,606.22,492.14
2018,1,28,15,45,627.0,61.5,2.1,16.1,244.0,565.8,462.06
2018,1,28,16,0,564.0,59.0,1.8,15.0,200.0,518.95,425.65
2018,1,28,16,15,508.5,52.5,1.8,14.45,160.5,470.48,386.67
2018,1,28,16,30,453.0,46.0,1.8,13.9,121.0,420.69,344.18
2018,1,28,16,45,370.5,36.5,1.8,13.35,85.5,347.87,278.94
2018,1,28,17,0,288.0,27.0,1.8,12.8,50.0,271.33,175.91
2018,1,28,17,15,177.5,17.0,1.85,12.6,28.0,133.03,0.0
2018,1,28,17,30,67.0,7.0,1.9,12.4,6.0,0.0,0.0
2018,1,28,17,45,33.5,3.5,1.9,12.2,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,3.2,9.65,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,3.2,9.9,6.0,5.12,0.0
2018,1,29,7,45,0.0,13.0,3.25,10.15,13.0,10.7,2.12
2018,1,29,8,0,0.0,20.0,3.3,10.4,20.0,16.48,8.71
2018,1,29,8,15,0.0,27.0,3.3,10.75,27.0,22.27,14.23
2018,1,29,8,30,0.0,34.0,3.3,11.1,34.0,28.06,19.65
2018,1,29,8,45,0.0,39.0,3.25,11.5,39.0,32.21,23.5
2018,1,29,9,0,0.0,44.0,3.2,11.9,44.0,36.36,27.26
2018,1,29,9,15,0.0,57.0,3.1,12.4,57.0,47.19,36.94
2018,1,29,9,30,0.0,70.0,3.0,12.9,70.0,58.04,46.52
2018,1,29,9,45,4.5,103.0,2.9,13.4,105.0,83.06,68.55
2018,1,29,10,0,9.0,136.0,2.8,13.9,140.0,106.9,89.21
2018,1,29,10,15,47.5,169.5,2.7,14.35,192.0,124.73,104.37
2018,1,29,10,30,86.0,203.0,2.6,14.8,244.0,148.41,117.58
2018,1,29,10,45,78.0,210.0,2.5,15.25,248.5,161.39,126.17
2018,1,29,11,0,70.0,217.0,2.4,15.7,253.0,173.28,135.3
2018,1,29,11,15,60.0,221.0,2.35,15.9,252.5,181.77,142.47
2018,1,29,11,30,50.0,225.0,2.3,16.1,252.0,188.97,148.76
2018,1,29,11,45,60.5,230.5,2.25,16.35,264.0,202.29,159.31
2018,1,29,12,0,71.0,236.0,2.2,16.6,276.0,216.66,170.82
2018,1,29,12,15,44.5,214.0,2.1,16.45,239.0,195.33,154.57
2018,1,29,12,30,18.0,192.0,2.0,16.3,202.0,167.24,132.46
2018,1,29,12,45,51.0,196.0,1.9,16.2,224.5,192.43,153.11
2018,1,29,13,0,84.0,200.0,1.8,16.1,247.0,217.57,173.81
2018,1,29,13,15,83.0,210.5,1.8,16.0,256.0,232.41,186.15
2018,1,29,13,30,82.0,221.0,1.8,15.9,265.0,247.87,198.98
2018,1,29,13,45,216.0,206.5,1.75,15.85,316.0,333.1,269.09
2018,1,29,14,0,350.0,192.0,1.7,15.8,367.0,426.97,344.6
2018,1,29,14,15,282.0,189.0,1.75,15.75,325.0,392.14,317.43
2018,1,29,14,30,214.0,186.0,1.8,15.7,283.0,340.21,277.0
2018,1,29,14,45,155.0,173.5,1.8,15.7,241.0,293.5,239.79
2018,1,29,15,0,96.0,161.0,1.8,15.7,199.0,230.71,188.7
2018,1,29,15,15,77.5,134.5,1.8,15.7,163.0,191.59,157.02
2018,1,29,15,30,59.0,108.0,1.8,15.7,127.0,150.99,123.41
2018,1,29,15,45,29.5,72.0,1.65,15.05,81.5,89.94,71.87
2018,1,29,16,0,0.0,36.0,1.5,14.4,36.0,29.72,19.85
2018,1,29,16,15,0.0,29.5,1.5,13.9,29.5,24.33,15.19
2018,1,29,16,30,0.0,23.0,1.5,13.4,23.0,18.95,10.44
2018,1,29,16,45,0.0,17.0,1.55,12.9,17.0,13.99,5.97
2018,1,29,17,0,0.0,11.0,1.6,12.4,11.0,9.04,0.71
2018,1,29,17,15,0.0,6.5,1.65,12.25,6.5,5.55,0.0
2018,1,29,17,30,0.0,2.0,1.7,12.1,2.0,0.0,0.0
2018,1,29,17,45,0.0,1.0,1.75,11.95,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,30,7,15,61.0,8.0,1.7,9.9,10.5,6.83,0.0
2018,1,30,7,30,122.0,16.0,1.8,10.4,21.0,13.66,0.0
2018,1,30,7,45,132.5,31.0,1.9,10.85,42.5,23.87,12.2
2018,1,30,8,0,143.0,46.0,2.0,11.3,64.0,35.38,25.14
2018,1,30,8,15,168.0,63.0,2.0,11.7,92.5,47.7,36.75
2018,1,30,8,30,193.0,80.0,2.0,12.1,121.0,59.71,47.84
2018,1,30,8,45,234.0,94.5,2.0,12.45,155.5,69.9,57.12
2018,1,30,9,0,275.0,109.0,2.0,12.8,190.0,79.87,66.03
2018,1,30,9,15,335.5,117.0,1.95,13.3,230.0,82.92,68.59
2018,1,30,9,30,396.0,125.0,1.9,13.8,270.0,87.92,72.78
2018,1,30,9,45,440.0,131.5,1.85,14.25,307.5,91.72,75.86
2018,1,30,10,0,484.0,138.0,1.8,14.7,345.0,95.52,78.9
2018,1,30,10,15,542.0,134.0,1.8,15.1,381.5,92.8,76.25
2018,1,30,10,30,600.0,130.0,1.8,15.5,418.0,106.09,73.51
2018,1,30,10,45,654.5,124.5,1.75,15.85,453.5,145.26,90.34
2018,1,30,11,0,709.0,119.0,1.7,16.2,489.0,189.79,120.13
2018,1,30,11,15,814.0,95.0,1.65,16.55,532.5,239.08,156.71
2018,1,30,11,30,919.0,71.0,1.6,16.9,576.0,295.53,202.24
2018,1,30,11,45,922.5,71.5,1.55,17.2,586.0,345.54,247.32
2018,1,30,12,0,926.0,72.0,1.5,17.5,596.0,394.19,290.83
2018,1,30,12,15,906.0,77.0,1.45,17.75,591.5,436.06,328.53
2018,1,30,12,30,886.0,82.0,1.4,18.0,587.0,474.29,362.17
2018,1,30,12,45,883.5,82.5,1.35,18.25,581.5,513.1,394.92
2018,1,30,13,0,881.0,83.0,1.3,18.5,576.0,549.43,424.8
2018,1,30,13,15,898.0,76.5,1.35,18.6,569.0,586.99,455.76
2018,1,30,13,30,915.0,70.0,1.4,18.7,562.0,622.63,484.79
2018,1,30,13,45,897.5,70.5,1.4,18.8,538.0,642.36,501.27
2018,1,30,14,0,880.0,71.0,1.4,18.9,514.0,658.29,514.75
2018,1,30,14,15,877.0,68.0,1.5,18.75,489.5,676.21,530.91
2018,1,30,14,30,874.0,65.0,1.6,18.6,465.0,690.87,543.97
2018,1,30,14,45,830.0,68.5,1.7,18.5,425.5,687.18,543.11
2018,1,30,15,0,786.0,72.0,1.8,18.4,386.0,673.54,535.06
2018,1,30,15,15,786.0,64.5,1.8,18.4,352.5,674.89,537.02
2018,1,30,15,30,786.0,57.0,1.8,18.4,319.0,672.9,536.12
2018,1,30,15,45,709.0,57.5,1.75,17.35,270.0,620.91,499.29
2018,1,30,16,0,632.0,58.0,1.7,16.3,221.0,571.47,463.18
2018,1,30,16,15,518.0,55.0,1.75,15.7,171.5,484.0,395.4
2018,1,30,16,30,404.0,52.0,1.8,15.1,122.0,395.15,322.95
2018,1,30,16,45,354.0,41.0,1.8,14.55,89.0,343.46,276.24
2018,1,30,17,0,304.0,30.0,1.8,14.0,56.0,291.57,205.6
2018,1,30,17,15,189.0,19.0,1.85,13.8,32.0,143.63,0.0
2018,1,30,17,30,74.0,8.0,1.9,13.6,8.0,6.83,0.0
2018,1,30,17,45,37.0,4.0,1.9,13.35,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.0,1.85,10.1,14.5,8.54,0.0
2018,1,31,7,30,225.0,20.0,1.8,10.7,29.0,17.07,0.0
2018,1,31,7,45,370.5,28.0,1.7,11.25,66.0,23.37,12.28
2018,1,31,8,0,516.0,36.0,1.6,11.8,103.0,29.8,20.34
2018,1,31,8,15,570.0,42.5,1.5,12.1,143.5,37.75,27.95
2018,1,31,8,30,624.0,49.0,1.4,12.4,184.0,42.98,32.93
2018,1,31,8,45,562.0,65.0,1.3,12.7,207.0,50.9,40.17
2018,1,31,9,0,500.0,81.0,1.2,13.0,230.0,61.8,49.92
2018,1,31,9,15,484.5,97.5,1.2,13.4,258.5,71.0,58.0
2018,1,31,9,30,469.0,114.0,1.2,13.8,287.0,81.23,66.86
2018,1,31,9,45,513.0,119.0,1.25,14.2,325.5,84.23,69.26
2018,1,31,10,0,557.0,124.0,1.3,14.6,364.0,88.65,72.88
2018,1,31,10,15,666.0,109.0,1.35,14.95,416.5,77.52,62.91
2018,1,31,10,30,775.0,94.0,1.4,15.3,469.0,94.11,59.86
2018,1,31,10,45,844.0,80.5,1.5,15.65,507.5,136.92,75.88
2018,1,31,11,0,913.0,67.0,1.6,16.0,546.0,191.9,112.92
2018,1,31,11,15,919.0,68.0,1.6,16.3,563.5,244.96,157.35
2018,1,31,11,30,925.0,69.0,1.6,16.6,581.0,297.37,203.89
2018,1,31,11,45,929.0,69.0,1.65,16.9,591.0,347.43,249.31
2018,1,31,12,0,933.0,69.0,1.7,17.2,601.0,396.15,293.25
2018,1,31,12,15,890.0,82.0,1.7,17.45,591.0,436.34,330.27
2018,1,31,12,30,847.0,95.0,1.7,17.7,581.0,471.24,361.8
2018,1,31,12,45,750.0,121.5,1.75,17.95,548.5,487.58,378.35
2018,1,31,13,0,653.0,148.0,1.8,18.2,516.0,495.97,387.58
2018,1,31,13,15,708.0,125.5,1.8,18.3,516.5,534.73,419.55
2018,1,31,13,30,763.0,103.0,1.8,18.4,517.0,572.34,450.26
2018,1,31,13,45,770.5,96.0,1.75,18.5,500.5,596.86,470.25
2018,1,31,14,0,778.0,89.0,1.7,18.6,484.0,618.88,488.16
2018,1,31,14,15,751.5,91.0,1.7,18.55,455.5,625.11,494.42
2018,1,31,14,30,725.0,93.0,1.7,18.5,427.0,630.47,499.88
2018,1,31,14,45,766.0,78.0,1.65,18.45,408.0,655.44,520.08
2018,1,31,15,0,807.0,63.0,1.6,18.4,389.0,680.38,538.77
2018,1,31,15,15,791.0,60.5,1.6,18.4,354.0,676.16,536.32
2018,1,31,15,30,775.0,58.0,1.6,18.4,319.0,668.65,531.48
2018,1,31,15,45,717.0,56.5,1.55,17.4,273.0,628.04,503.24
2018,1,31,16,0,659.0,55.0,1.5,16.4,227.0,584.3,471.59
2018,1,31,16,15,499.5,57.0,1.6,15.85,173.0,474.67,387.47
2018,1,31,16,30,340.0,59.0,1.7,15.3,119.0,356.27,291.41
2018,1,31,16,45,282.5,44.5,1.75,14.75,84.5,296.63,239.32
2018,1,31,17,0,225.0,30.0,1.8,14.2,50.0,238.11,172.57
2018,1,31,17,15,143.0,19.0,1.8,13.95,29.0,145.44,0.0
2018,1,31,17,30,61.0,8.0,1.8,13.7,8.0,47.02,0.0
2018,1,31,17,45,30.5,4.0,1.85,13.45,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,7,15,34.5,9.0,1.45,11.4,10.5,7.68,0.0
2018,2,1,7,30,69.0,18.0,1.5,11.9,21.0,14.2,0.0
