Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,0,798.0,83.0,6.4,12.8,442.0,728.92,607.57
2018,2,11,15,15,772.5,80.0,6.4,12.8,402.0,716.56,598.88
2018,2,11,15,30,747.0,77.0,6.4,12.8,362.0,700.6,587.41
2018,2,11,15,45,715.5,72.5,6.3,12.5,319.5,680.1,572.32
2018,2,11,16,0,684.0,68.0,6.2,12.2,277.0,652.15,550.59
2018,2,11,16,15,635.5,62.5,6.05,11.9,231.5,607.12,513.8
2018,2,11,16,30,587.0,57.0,5.9,11.6,186.0,560.09,473.64
2018,2,11,16,45,508.5,49.0,5.8,11.3,141.5,485.84,408.94
2018,2,11,17,0,430.0,41.0,5.7,11.0,97.0,411.47,340.1
2018,2,11,17,15,293.5,30.5,5.65,10.85,61.5,291.8,206.71
2018,2,11,17,30,157.0,20.0,5.6,10.7,26.0,126.09,0.0
2018,2,11,17,45,78.5,10.0,5.55,10.6,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.45,6.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,3.05,7.45,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,3.0,7.7,7.0,0.0,0.0
2018,2,12,7,15,237.0,18.0,3.1,8.3,32.5,15.36,0.0
2018,2,12,7,30,393.0,27.0,3.2,8.9,58.0,22.71,10.55
2018,2,12,7,45,503.0,33.0,3.3,9.45,101.0,29.72,20.33
2018,2,12,8,0,613.0,39.0,3.4,10.0,144.0,34.83,25.53
2018,2,12,8,15,674.5,43.5,3.45,10.4,191.5,38.48,29.12
2018,2,12,8,30,736.0,48.0,3.5,10.8,239.0,42.19,32.6
2018,2,12,8,45,776.0,50.5,3.55,11.2,285.5,44.13,34.36
2018,2,12,9,0,816.0,53.0,3.6,11.6,332.0,51.34,40.78
2018,2,12,9,15,840.0,56.5,3.55,11.9,375.5,54.63,43.61
2018,2,12,9,30,864.0,60.0,3.5,12.2,419.0,57.82,46.31
2018,2,12,9,45,878.0,63.0,3.4,12.5,456.5,60.43,48.47
2018,2,12,10,0,892.0,66.0,3.3,12.8,494.0,62.94,50.52
2018,2,12,10,15,904.5,67.5,3.25,13.05,526.0,64.31,51.56
2018,2,12,10,30,917.0,69.0,3.2,13.3,558.0,114.34,62.43
2018,2,12,10,45,925.5,70.0,3.15,13.55,583.0,170.41,96.96
2018,2,12,11,0,934.0,71.0,3.1,13.8,608.0,226.52,141.79
2018,2,12,11,15,940.0,72.0,3.05,13.95,626.5,281.87,190.83
2018,2,12,11,30,946.0,73.0,3.0,14.1,645.0,336.53,240.9
2018,2,12,11,45,948.0,74.0,3.0,14.25,655.5,388.94,289.29
2018,2,12,12,0,950.0,75.0,3.0,14.4,666.0,439.82,335.65
2018,2,12,12,15,950.0,75.5,2.95,14.5,668.0,487.66,378.52
2018,2,12,12,30,950.0,76.0,2.9,14.6,670.0,533.35,418.55
2018,2,12,12,45,946.0,77.0,2.85,14.7,664.0,575.13,454.46
2018,2,12,13,0,942.0,78.0,2.8,14.8,658.0,614.14,487.28
2018,2,12,13,15,937.5,77.0,2.8,14.8,644.0,647.92,515.81
2018,2,12,13,30,933.0,76.0,2.8,14.8,630.0,678.54,541.42
2018,2,12,13,45,925.5,75.5,2.75,14.85,609.0,704.47,562.74
2018,2,12,14,0,918.0,75.0,2.7,14.9,588.0,726.95,581.03
2018,2,12,14,15,907.0,73.0,2.7,14.85,559.0,741.74,592.8
2018,2,12,14,30,896.0,71.0,2.7,14.8,530.0,752.8,602.01
2018,2,12,14,45,880.0,69.0,2.7,14.75,495.0,756.43,605.9
2018,2,12,15,0,864.0,67.0,2.7,14.7,460.0,756.34,607.18
2018,2,12,15,15,841.5,65.0,2.7,14.7,419.5,754.93,607.43
2018,2,12,15,30,819.0,63.0,2.7,14.7,379.0,742.89,599.69
2018,2,12,15,45,786.0,60.0,2.55,14.25,334.5,717.89,582.14
2018,2,12,16,0,753.0,57.0,2.4,13.8,290.0,689.7,561.57
2018,2,12,16,15,705.5,53.0,2.35,13.15,243.5,646.04,529.04
2018,2,12,16,30,658.0,49.0,2.3,12.5,197.0,599.96,492.76
2018,2,12,16,45,579.5,43.5,2.3,11.85,151.0,526.5,432.64
2018,2,12,17,0,501.0,38.0,2.3,11.2,105.0,462.77,375.62
2018,2,12,17,15,356.5,29.0,2.4,10.9,67.0,340.39,246.71
2018,2,12,17,30,212.0,20.0,2.5,10.6,29.0,164.99,0.0
2018,2,12,17,45,106.0,10.0,2.6,10.35,14.5,8.54,0.0
2018,2,12,18,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,2.85,6.45,4.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,2.8,6.7,8.0,0.0,0.0
2018,2,13,7,15,224.0,19.5,2.9,7.25,34.5,16.64,0.0
2018,2,13,7,30,373.0,30.0,3.0,7.8,61.0,25.3,13.38
2018,2,13,7,45,480.5,37.5,3.05,8.35,104.5,31.0,21.65
2018,2,13,8,0,588.0,45.0,3.1,8.9,148.0,36.81,27.47
2018,2,13,8,15,650.5,50.0,3.1,9.45,195.5,43.96,34.22
2018,2,13,8,30,713.0,55.0,3.1,10.0,243.0,47.88,37.87
2018,2,13,8,45,753.0,58.5,3.05,10.6,289.5,50.39,40.11
2018,2,13,9,0,793.0,62.0,3.0,11.2,336.0,52.95,42.29
2018,2,13,9,15,822.0,64.5,2.9,11.75,380.0,54.63,43.63
2018,2,13,9,30,851.0,67.0,2.8,12.3,424.0,56.34,44.96
2018,2,13,9,45,873.0,68.0,2.65,12.85,463.0,63.89,51.46
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,65.08,52.27
2018,2,13,10,15,908.0,71.0,2.4,13.8,535.0,66.77,53.55
2018,2,13,10,30,921.0,73.0,2.3,14.2,568.0,120.13,65.89
2018,2,13,10,45,928.5,74.5,2.15,14.55,593.0,176.87,101.32
2018,2,13,11,0,936.0,76.0,2.0,14.9,618.0,233.56,146.47
2018,2,13,11,15,941.5,76.5,1.8,15.15,636.0,288.72,194.72
2018,2,13,11,30,947.0,77.0,1.6,15.4,654.0,343.11,243.47
2018,2,13,11,45,949.0,77.0,1.45,15.6,663.5,394.9,289.96
2018,2,13,12,0,951.0,77.0,1.3,15.8,673.0,445.1,334.0
2018,2,13,12,15,952.0,77.0,1.2,16.0,675.5,493.07,375.06
2018,2,13,12,30,953.0,77.0,1.1,16.2,678.0,538.97,413.08
2018,2,13,12,45,951.0,77.5,1.0,16.35,672.5,581.51,447.3
2018,2,13,13,0,949.0,78.0,0.9,16.5,667.0,621.4,478.34
2018,2,13,13,15,944.5,77.0,0.8,16.6,653.0,655.47,504.26
2018,2,13,13,30,940.0,76.0,0.7,16.7,639.0,686.36,527.09
2018,2,13,13,45,932.0,75.5,0.65,16.8,617.5,712.17,546.36
2018,2,13,14,0,924.0,75.0,0.6,16.9,596.0,734.48,562.5
2018,2,13,14,15,912.0,74.0,0.55,16.85,567.0,749.81,572.99
2018,2,13,14,30,900.0,73.0,0.5,16.8,538.0,761.42,581.07
2018,2,13,14,45,883.0,72.0,0.5,16.8,503.0,765.58,584.9
2018,2,13,15,0,866.0,71.0,0.5,16.8,468.0,773.14,591.26
2018,2,13,15,15,843.5,68.0,0.5,16.8,427.0,763.47,585.77
2018,2,13,15,30,821.0,65.0,0.5,16.8,386.0,750.12,577.86
2018,2,13,15,45,789.5,62.5,0.6,16.25,341.5,726.82,565.46
2018,2,13,16,0,758.0,60.0,0.7,15.7,297.0,700.27,549.96
2018,2,13,16,15,710.0,55.5,0.8,15.1,249.5,655.31,519.87
2018,2,13,16,30,662.0,51.0,0.9,14.5,202.0,607.89,485.79
2018,2,13,16,45,585.5,45.0,1.05,13.9,155.5,543.19,436.06
2018,2,13,17,0,509.0,39.0,1.2,13.3,109.0,471.77,376.36
2018,2,13,17,15,363.5,30.0,1.25,12.95,70.0,347.76,254.46
2018,2,13,17,30,218.0,21.0,1.3,12.6,31.0,201.18,0.0
2018,2,13,17,45,109.0,10.5,1.4,12.3,15.5,82.99,0.0
2018,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.2,9.05,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.2,9.1,8.0,7.68,0.0
2018,2,14,7,15,203.0,21.0,1.2,9.55,35.0,17.92,0.0
2018,2,14,7,30,339.0,33.0,1.2,10.0,62.0,27.87,15.96
2018,2,14,7,45,442.0,40.5,1.2,10.45,104.0,33.37,23.65
2018,2,14,8,0,545.0,48.0,1.2,10.9,146.0,39.01,29.28
2018,2,14,8,15,608.0,54.0,1.25,11.3,193.0,43.25,33.38
2018,2,14,8,30,671.0,60.0,1.3,11.7,240.0,47.51,37.32
2018,2,14,8,45,601.5,78.5,1.4,12.05,261.5,60.19,48.68
2018,2,14,9,0,532.0,97.0,1.5,12.4,283.0,72.28,59.35
2018,2,14,9,15,379.0,128.5,1.7,12.85,269.5,89.35,74.24
2018,2,14,9,30,226.0,160.0,1.9,13.3,256.0,110.9,92.85
2018,2,14,9,45,142.5,172.5,2.1,13.75,235.0,122.78,102.81
2018,2,14,10,0,59.0,185.0,2.3,14.2,214.0,135.16,113.11
2018,2,14,10,15,41.5,192.0,2.4,14.5,213.0,139.86,116.79
2018,2,14,10,30,24.0,199.0,2.5,14.8,212.0,155.65,123.49
2018,2,14,10,45,83.5,226.5,2.6,15.15,275.0,179.18,139.42
2018,2,14,11,0,143.0,254.0,2.7,15.5,338.0,212.98,163.78
2018,2,14,11,15,240.5,257.5,2.75,15.65,403.0,249.67,190.01
2018,2,14,11,30,338.0,261.0,2.8,15.8,468.0,300.5,228.99
2018,2,14,11,45,256.0,273.5,2.85,15.95,432.0,305.95,237.36
2018,2,14,12,0,174.0,286.0,2.9,16.1,396.0,301.58,236.78
2018,2,14,12,15,179.0,289.5,3.0,16.1,403.0,320.91,253.23
2018,2,14,12,30,184.0,293.0,3.1,16.1,410.0,340.43,269.67
2018,2,14,12,45,383.0,240.5,3.2,16.1,481.0,420.68,334.34
2018,2,14,13,0,582.0,188.0,3.3,16.1,552.0,516.83,411.46
2018,2,14,13,15,702.0,150.0,3.4,16.0,580.0,587.4,468.5
2018,2,14,13,30,822.0,112.0,3.5,15.9,608.0,654.9,523.33
2018,2,14,13,45,690.5,142.5,3.65,15.75,549.5,629.4,505.16
2018,2,14,14,0,559.0,173.0,3.8,15.6,491.0,585.72,472.87
2018,2,14,14,15,584.0,158.0,3.9,15.35,475.5,614.0,497.51
2018,2,14,14,30,609.0,143.0,4.0,15.1,460.0,634.68,516.16
2018,2,14,14,45,663.0,121.5,4.15,14.85,446.0,668.23,545.41
2018,2,14,15,0,717.0,100.0,4.3,14.6,432.0,698.99,571.58
2018,2,14,15,15,765.0,83.0,4.3,14.6,409.5,723.05,591.04
2018,2,14,15,30,813.0,66.0,4.3,14.6,387.0,748.17,611.26
2018,2,14,15,45,783.5,63.0,4.35,13.8,343.0,725.7,597.07
2018,2,14,16,0,754.0,60.0,4.4,13.0,299.0,700.0,579.9
2018,2,14,16,15,707.5,55.5,4.25,12.45,252.0,656.09,545.83
2018,2,14,16,30,661.0,51.0,4.1,11.9,205.0,609.73,508.13
2018,2,14,16,45,583.0,46.0,3.9,11.3,158.5,544.75,453.29
2018,2,14,17,0,505.0,41.0,3.7,10.7,112.0,473.0,389.27
2018,2,14,17,15,360.5,32.0,3.75,10.45,72.5,348.65,266.57
2018,2,14,17,30,216.0,23.0,3.8,10.2,33.0,203.06,0.0
2018,2,14,17,45,108.0,11.5,3.8,9.9,16.5,83.5,0.0
2018,2,14,18,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,3.6,6.95,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,3.7,7.2,10.0,8.54,0.0
2018,2,15,7,15,262.0,20.5,3.85,7.7,40.0,17.53,0.0
2018,2,15,7,30,429.0,31.0,4.0,8.2,70.0,26.12,15.27
2018,2,15,7,45,533.5,37.0,4.2,8.65,115.0,33.34,23.84
2018,2,15,8,0,638.0,43.0,4.4,9.1,160.0,38.36,28.91
2018,2,15,8,15,701.0,47.5,4.4,9.6,210.0,41.94,32.41
2018,2,15,8,30,764.0,52.0,4.4,10.1,260.0,45.6,35.8
2018,2,15,8,45,804.0,55.0,4.4,10.6,308.5,47.88,37.83
2018,2,15,9,0,844.0,58.0,4.4,11.1,357.0,50.2,39.81
2018,2,15,9,15,870.0,60.0,4.35,11.6,401.5,57.65,46.34
2018,2,15,9,30,896.0,62.0,4.3,12.1,446.0,59.77,48.03
2018,2,15,9,45,914.0,63.5,4.25,12.65,485.5,61.37,49.22
2018,2,15,10,0,932.0,65.0,4.2,13.2,525.0,62.9,50.35
2018,2,15,10,15,947.5,66.5,4.15,13.55,559.5,66.16,53.04
2018,2,15,10,30,963.0,68.0,4.1,13.9,594.0,125.31,67.05
2018,2,15,10,45,975.0,68.5,4.0,14.3,622.0,184.3,105.29
2018,2,15,11,0,987.0,69.0,3.9,14.7,650.0,243.67,153.52
2018,2,15,11,15,993.0,69.0,3.8,14.95,668.5,301.29,204.94
2018,2,15,11,30,999.0,69.0,3.7,15.2,687.0,358.1,257.0
2018,2,15,11,45,1002.5,69.5,3.65,15.4,698.0,413.42,307.76
2018,2,15,12,0,1006.0,70.0,3.6,15.6,709.0,467.23,356.34
2018,2,15,12,15,1006.5,70.0,3.6,15.75,711.5,517.52,401.13
2018,2,15,12,30,1007.0,70.0,3.6,15.9,714.0,565.55,442.96
2018,2,15,12,45,1003.5,70.0,3.55,16.0,707.0,609.0,480.15
2018,2,15,13,0,1000.0,70.0,3.5,16.1,700.0,649.5,514.1
2018,2,15,13,15,992.5,70.0,3.45,16.15,684.0,684.46,543.18
2018,2,15,13,30,985.0,70.0,3.4,16.2,668.0,715.93,569.04
2018,2,15,13,45,978.0,69.0,3.35,16.2,646.0,743.09,591.36
2018,2,15,14,0,971.0,68.0,3.3,16.2,624.0,766.61,609.55
2018,2,15,14,15,960.5,67.5,3.25,16.15,595.0,784.47,623.31
2018,2,15,14,30,950.0,67.0,3.2,16.1,566.0,798.53,634.43
2018,2,15,14,45,936.0,65.0,3.15,16.0,530.0,804.31,639.77
2018,2,15,15,0,922.0,63.0,3.1,15.9,494.0,806.2,642.43
2018,2,15,15,15,901.5,61.0,3.1,15.9,452.0,799.21,638.7
2018,2,15,15,30,881.0,59.0,3.1,15.9,410.0,788.54,632.25
2018,2,15,15,45,849.0,56.5,2.7,15.25,363.0,764.63,614.96
2018,2,15,16,0,817.0,54.0,2.3,14.6,316.0,745.22,600.27
2018,2,15,16,15,771.5,50.5,2.25,13.75,267.0,703.0,570.18
2018,2,15,16,30,726.0,47.0,2.2,12.9,218.0,658.28,536.4
2018,2,15,16,45,654.0,42.0,2.15,12.1,170.0,589.15,481.08
2018,2,15,17,0,582.0,37.0,2.1,11.3,122.0,518.71,420.64
2018,2,15,17,15,428.0,30.0,2.1,11.0,79.5,397.9,304.92
2018,2,15,17,30,274.0,23.0,2.1,10.7,37.0,248.09,0.0
2018,2,15,17,45,137.0,11.5,2.15,10.4,18.5,103.7,0.0
2018,2,15,18,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.95,9.1,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.9,9.2,10.0,8.54,0.0
2018,2,16,7,15,245.5,20.5,0.95,9.65,39.5,17.37,0.0
2018,2,16,7,30,402.0,31.0,1.0,10.1,69.0,25.92,15.49
2018,2,16,7,45,501.5,38.0,1.05,10.55,113.5,31.23,21.93
2018,2,16,8,0,601.0,45.0,1.1,11.0,158.0,39.89,30.14
2018,2,16,8,15,661.5,49.5,1.15,11.5,206.0,43.34,33.48
2018,2,16,8,30,722.0,54.0,1.2,12.0,254.0,46.88,36.73
2018,2,16,8,45,760.0,57.5,1.3,12.45,301.0,49.43,38.98
2018,2,16,9,0,798.0,61.0,1.4,12.9,348.0,52.01,41.16
2018,2,16,9,15,824.5,63.5,1.4,13.35,391.5,53.7,42.5
2018,2,16,9,30,851.0,66.0,1.4,13.8,435.0,62.06,49.73
2018,2,16,9,45,870.5,68.0,1.45,14.25,474.0,63.95,51.16
2018,2,16,10,0,890.0,70.0,1.5,14.7,513.0,65.76,52.54
2018,2,16,10,15,903.0,71.5,1.5,15.0,545.5,71.6,57.45
2018,2,16,10,30,916.0,73.0,1.5,15.3,578.0,128.23,69.63
2018,2,16,10,45,924.0,75.0,1.5,15.6,604.0,185.35,107.14
2018,2,16,11,0,932.0,77.0,1.5,15.9,630.0,242.51,153.33
2018,2,16,11,15,938.0,77.5,1.45,16.15,648.0,297.82,201.76
2018,2,16,11,30,944.0,78.0,1.4,16.4,666.0,352.41,250.53
2018,2,16,11,45,947.0,78.5,1.35,16.65,676.5,405.03,297.34
2018,2,16,12,0,950.0,79.0,1.3,16.9,687.0,456.18,341.87
2018,2,16,12,15,950.5,79.5,1.3,17.05,689.5,504.55,383.35
2018,2,16,12,30,951.0,80.0,1.3,17.2,692.0,550.82,422.01
2018,2,16,12,45,949.5,79.0,1.3,17.35,686.0,592.31,456.07
2018,2,16,13,0,948.0,78.0,1.3,17.5,680.0,631.09,487.24
2018,2,16,13,15,944.0,77.5,1.4,17.55,666.0,665.99,515.86
2018,2,16,13,30,940.0,77.0,1.5,17.6,652.0,697.77,541.77
2018,2,16,13,45,932.5,76.0,1.55,17.65,630.5,723.41,562.54
2018,2,16,14,0,925.0,75.0,1.6,17.7,609.0,745.52,579.75
2018,2,16,14,15,914.5,74.0,1.65,17.65,580.5,761.88,592.62
2018,2,16,14,30,904.0,73.0,1.7,17.6,552.0,774.56,603.08
2018,2,16,14,45,889.0,71.0,1.75,17.55,516.5,778.94,607.85
2018,2,16,15,0,874.0,69.0,1.8,17.5,481.0,779.57,610.13
2018,2,16,15,15,852.5,67.0,1.8,17.5,440.5,778.98,611.06
2018,2,16,15,30,831.0,65.0,1.8,17.5,400.0,767.48,604.15
2018,2,16,15,45,801.5,62.0,1.7,16.75,355.0,744.81,589.82
2018,2,16,16,0,772.0,59.0,1.6,16.0,310.0,718.88,572.59
2018,2,16,16,15,692.0,58.5,1.65,15.35,257.5,652.84,525.68
2018,2,16,16,30,612.0,58.0,1.7,14.7,205.0,592.04,480.55
2018,2,16,16,45,540.5,49.0,1.75,14.05,157.5,520.16,423.9
2018,2,16,17,0,469.0,40.0,1.8,13.4,110.0,448.41,363.51
2018,2,16,17,15,358.0,32.0,1.9,13.1,73.5,349.99,270.45
2018,2,16,17,30,247.0,24.0,2.0,12.8,37.0,232.7,0.0
2018,2,16,17,45,123.5,12.0,2.05,12.45,18.5,95.25,0.0
2018,2,16,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,0.5,10.65,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,0.5,10.8,11.0,8.54,0.0
2018,2,17,7,15,236.5,22.0,0.5,11.15,41.5,18.65,0.0
2018,2,17,7,30,388.0,34.0,0.5,11.5,72.0,28.48,17.89
2018,2,17,7,45,487.0,40.5,0.55,11.85,116.0,33.21,23.64
2018,2,17,8,0,586.0,47.0,0.6,12.2,160.0,38.11,28.47
2018,2,17,8,15,646.5,52.0,0.65,12.8,208.0,45.33,35.13
2018,2,17,8,30,707.0,57.0,0.7,13.4,256.0,49.2,38.61
2018,2,17,8,45,746.5,60.5,0.7,13.95,303.0,51.67,40.74
2018,2,17,9,0,786.0,64.0,0.7,14.5,350.0,54.18,42.82
2018,2,17,9,15,813.5,66.0,0.7,15.1,393.0,55.41,43.71
2018,2,17,9,30,841.0,68.0,0.7,15.7,436.0,56.69,44.61
2018,2,17,9,45,862.5,69.0,0.7,16.25,475.0,64.55,51.27
2018,2,17,10,0,884.0,70.0,0.7,16.8,514.0,65.69,52.0
2018,2,17,10,15,897.0,71.5,0.65,17.2,546.5,74.31,59.25
2018,2,17,10,30,910.0,73.0,0.6,17.6,579.0,130.68,70.19
2018,2,17,10,45,919.5,73.5,0.55,17.95,604.5,186.64,106.68
2018,2,17,11,0,929.0,74.0,0.5,18.3,630.0,242.73,151.23
2018,2,17,11,15,935.0,75.0,0.55,18.6,648.5,298.25,198.93
2018,2,17,11,30,941.0,76.0,0.6,18.9,667.0,353.1,246.9
2018,2,17,11,45,944.0,76.5,0.7,19.2,677.5,405.56,292.9
2018,2,17,12,0,947.0,77.0,0.8,19.5,688.0,456.57,336.86
2018,2,17,12,15,948.5,76.5,0.9,19.55,690.0,504.34,377.7
2018,2,17,12,30,950.0,76.0,1.0,19.6,692.0,550.05,416.02
2018,2,17,12,45,948.5,75.5,1.1,19.65,686.0,591.88,450.65
2018,2,17,13,0,947.0,75.0,1.2,19.7,680.0,631.04,482.59
2018,2,17,13,15,941.5,74.5,1.3,19.65,665.5,664.9,510.36
2018,2,17,13,30,936.0,74.0,1.4,19.6,651.0,695.54,535.41
2018,2,17,13,45,929.0,73.5,1.5,19.5,630.0,721.83,557.19
2018,2,17,14,0,922.0,73.0,1.6,19.4,609.0,744.67,575.27
2018,2,17,14,15,911.0,71.5,1.7,19.2,580.0,759.92,588.06
2018,2,17,14,30,900.0,70.0,1.8,19.0,551.0,771.45,598.44
2018,2,17,14,45,884.0,68.5,1.9,18.75,515.5,775.42,603.78
2018,2,17,15,0,868.0,67.0,2.0,18.5,480.0,775.66,606.63
2018,2,17,15,15,847.0,65.0,2.0,18.5,439.5,767.7,602.3
2018,2,17,15,30,826.0,63.0,2.0,18.5,399.0,764.04,601.07
2018,2,17,15,45,795.0,60.0,2.1,17.65,354.0,740.01,587.51
2018,2,17,16,0,764.0,57.0,2.2,16.8,309.0,712.78,570.99
2018,2,17,16,15,718.5,54.0,2.25,16.05,262.0,671.08,541.96
2018,2,17,16,30,673.0,51.0,2.3,15.3,215.0,626.92,509.25
2018,2,17,16,45,600.0,46.0,2.3,14.55,168.0,556.78,453.79
2018,2,17,17,0,527.0,41.0,2.3,13.8,121.0,495.42,401.44
2018,2,17,17,15,384.0,32.5,2.45,13.4,79.5,371.12,289.78
2018,2,17,17,30,241.0,24.0,2.6,13.0,38.0,232.29,32.26
2018,2,17,17,45,120.5,12.0,2.75,12.6,19.0,93.56,0.0
2018,2,17,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,18,6,45,32.5,5.0,4.15,10.1,5.5,0.0,0.0
2018,2,18,7,0,65.0,10.0,4.3,10.3,11.0,8.54,0.0
2018,2,18,7,15,197.0,24.5,4.6,10.5,42.0,19.14,0.0
2018,2,18,7,30,329.0,39.0,4.9,10.7,73.0,32.77,21.75
2018,2,18,7,45,429.5,48.5,5.2,10.95,117.5,39.83,29.52
2018,2,18,8,0,530.0,58.0,5.5,11.2,162.0,46.9,36.38
2018,2,18,8,15,547.0,68.0,5.6,11.4,200.5,53.79,42.85
2018,2,18,8,30,564.0,78.0,5.7,11.6,239.0,60.4,48.91
2018,2,18,8,45,543.0,92.5,5.75,11.75,269.0,69.96,57.47
2018,2,18,9,0,522.0,107.0,5.8,11.9,299.0,77.14,63.78
2018,2,18,9,15,589.0,110.0,5.8,12.1,351.0,79.98,66.13
2018,2,18,9,30,656.0,113.0,5.8,12.3,403.0,81.12,66.93
2018,2,18,9,45,765.0,97.0,5.85,12.5,463.5,69.85,56.72
2018,2,18,10,0,874.0,81.0,5.9,12.7,524.0,65.27,52.49
2018,2,18,10,15,887.0,82.5,5.95,12.85,556.5,84.32,57.71
2018,2,18,10,30,900.0,84.0,6.0,13.0,589.0,140.52,79.68
2018,2,18,10,45,907.5,86.0,6.1,13.1,614.5,197.1,119.1
2018,2,18,11,0,915.0,88.0,6.2,13.2,640.0,253.67,166.88
2018,2,18,11,15,921.0,89.5,6.3,13.25,658.5,309.24,217.66
2018,2,18,11,30,927.0,91.0,6.4,13.3,677.0,364.19,269.12
2018,2,18,11,45,930.0,91.5,6.5,13.35,687.5,416.39,318.34
2018,2,18,12,0,933.0,92.0,6.6,13.4,698.0,467.15,365.67
2018,2,18,12,15,935.5,92.5,6.7,13.3,702.0,516.06,410.8
2018,2,18,12,30,938.0,93.0,6.8,13.2,706.0,563.08,453.51
2018,2,18,12,45,936.5,92.5,6.9,13.15,700.0,604.91,491.23
2018,2,18,13,0,935.0,92.0,7.0,13.1,694.0,644.11,526.15
2018,2,18,13,15,930.0,91.5,7.05,12.95,680.0,678.34,556.67
2018,2,18,13,30,925.0,91.0,7.1,12.8,666.0,709.4,584.27
2018,2,18,13,45,916.0,91.0,7.15,12.6,644.0,734.98,607.33
2018,2,18,14,0,907.0,91.0,7.2,12.4,622.0,757.05,626.84
2018,2,18,14,15,875.5,94.0,7.25,12.2,587.0,768.61,637.45
2018,2,18,14,30,844.0,97.0,7.3,12.0,552.0,769.92,640.23
2018,2,18,14,45,806.5,99.0,7.3,11.8,511.0,761.04,634.99
2018,2,18,15,0,769.0,101.0,7.3,11.6,470.0,752.5,630.11
2018,2,18,15,15,745.5,96.0,7.3,11.6,429.0,739.28,621.05
2018,2,18,15,30,722.0,91.0,7.3,11.6,388.0,722.55,609.1
2018,2,18,15,45,727.0,82.0,7.2,11.05,352.5,720.64,609.8
2018,2,18,16,0,732.0,73.0,7.1,10.5,317.0,715.48,607.42
2018,2,18,16,15,680.0,68.5,7.0,10.2,268.5,667.32,568.81
2018,2,18,16,30,628.0,64.0,6.9,9.9,220.0,616.95,526.85
2018,2,18,16,45,545.5,58.0,6.75,9.55,172.0,539.02,459.91
2018,2,18,17,0,463.0,52.0,6.6,9.2,124.0,459.8,388.84
2018,2,18,17,15,326.0,39.5,6.55,9.0,81.5,334.67,272.13
2018,2,18,17,30,189.0,27.0,6.5,8.8,39.0,206.19,61.2
2018,2,18,17,45,94.5,13.5,6.45,8.6,19.5,77.16,0.0
2018,2,18,18,0,0.0,0.0,6.4,8.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,6.35,8.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.15,7.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.95,7.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.85,7.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.75,6.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.4,6.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.25,6.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.2,6.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.15,6.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.1,6.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.15,6.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.35,5.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.5,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.5,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.5,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.5,5.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.45,5.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.35,5.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.3,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,2,19,6,45,33.0,5.5,5.3,5.65,6.0,0.0,0.0
2018,2,19,7,0,66.0,11.0,5.3,5.8,12.0,9.39,0.0
2018,2,19,7,15,206.0,26.0,5.35,6.05,45.0,20.3,0.0
2018,2,19,7,30,346.0,41.0,5.4,6.3,78.0,34.5,23.96
2018,2,19,7,45,458.0,47.5,5.5,6.6,123.5,38.91,29.31
2018,2,19,8,0,570.0,54.0,5.6,6.9,169.0,43.61,34.08
2018,2,19,8,15,634.5,59.5,5.5,7.2,218.5,47.35,37.73
2018,2,19,8,30,699.0,65.0,5.4,7.5,268.0,51.14,41.26
2018,2,19,8,45,743.0,68.0,5.35,7.8,316.0,57.6,47.1
2018,2,19,9,0,787.0,71.0,5.3,8.1,364.0,59.55,48.76
2018,2,19,9,15,814.5,73.5,5.15,8.35,408.0,61.0,49.91
2018,2,19,9,30,842.0,76.0,5.0,8.6,452.0,62.48,51.07
2018,2,19,9,45,865.0,76.5,4.9,8.8,491.5,62.47,50.89
2018,2,19,10,0,888.0,77.0,4.8,9.0,531.0,70.5,57.93
2018,2,19,10,15,901.5,78.5,4.7,9.15,564.0,85.04,56.84
2018,2,19,10,30,915.0,80.0,4.6,9.3,597.0,142.09,80.69
2018,2,19,10,45,924.5,81.5,4.5,9.45,623.5,199.42,121.53
2018,2,19,11,0,934.0,83.0,4.4,9.6,650.0,256.93,170.65
2018,2,19,11,15,940.0,83.0,4.35,9.75,668.0,312.32,221.64
2018,2,19,11,30,946.0,83.0,4.3,9.9,686.0,366.97,272.95
2018,2,19,11,45,949.0,83.5,4.25,10.0,696.5,419.99,322.67
2018,2,19,12,0,952.0,84.0,4.2,10.1,707.0,471.55,370.19
2018,2,19,12,15,952.5,84.5,4.25,10.2,709.5,520.27,414.55
2018,2,19,12,30,953.0,85.0,4.3,10.3,712.0,566.89,456.12
2018,2,19,12,45,951.0,85.0,4.3,10.4,706.0,609.37,493.31
2018,2,19,13,0,949.0,85.0,4.3,10.5,700.0,649.14,527.5
2018,2,19,13,15,944.5,84.5,4.35,10.55,686.0,684.01,557.53
2018,2,19,13,30,940.0,84.0,4.4,10.6,672.0,715.7,584.62
2018,2,19,13,45,812.5,113.0,4.45,10.65,609.0,694.88,569.48
2018,2,19,14,0,685.0,142.0,4.5,10.7,546.0,663.07,545.34
2018,2,19,14,15,517.5,174.0,4.5,10.65,471.0,586.1,484.79
2018,2,19,14,30,350.0,206.0,4.5,10.6,396.0,492.48,409.43
2018,2,19,14,45,369.0,191.0,4.5,10.55,380.0,502.58,419.81
2018,2,19,15,0,388.0,176.0,4.5,10.5,364.0,528.33,441.98
2018,2,19,15,15,400.0,156.5,4.5,10.5,336.0,525.38,441.41
2018,2,19,15,30,412.0,137.0,4.5,10.5,308.0,519.96,438.93
2018,2,19,15,45,465.0,111.5,4.35,10.3,284.5,537.78,455.85
2018,2,19,16,0,518.0,86.0,4.2,10.1,261.0,560.83,475.51
2018,2,19,16,15,500.5,77.5,4.0,9.6,226.0,536.38,455.86
2018,2,19,16,30,483.0,69.0,3.8,9.1,191.0,509.81,433.81
2018,2,19,16,45,413.5,60.0,3.65,8.65,148.5,439.99,374.54
2018,2,19,17,0,344.0,51.0,3.5,8.2,106.0,368.02,310.81
2018,2,19,17,15,258.5,38.5,3.5,7.9,71.5,286.43,233.29
2018,2,19,17,30,173.0,26.0,3.5,7.6,37.0,194.86,80.54
2018,2,19,17,45,110.0,16.5,3.5,7.3,21.0,90.83,0.0
2018,2,19,18,0,47.0,7.0,3.5,7.0,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.5,6.85,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.6,4.35,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.5,4.7,14.0,10.24,0.0
2018,2,20,7,15,281.0,23.5,1.45,5.2,49.5,19.72,2.42
2018,2,20,7,30,452.0,35.0,1.4,5.7,85.0,29.18,19.75
2018,2,20,7,45,472.5,44.5,1.35,6.15,120.0,36.24,27.11
2018,2,20,8,0,493.0,54.0,1.3,6.6,155.0,43.03,33.7
2018,2,20,8,15,357.0,82.5,1.15,7.1,165.5,60.93,50.2
2018,2,20,8,30,221.0,111.0,1.0,7.6,176.0,80.69,68.1
2018,2,20,8,45,183.5,134.0,0.9,8.05,194.0,97.85,83.35
2018,2,20,9,0,146.0,157.0,0.8,8.5,212.0,111.97,95.59
2018,2,20,9,15,159.0,175.0,0.85,8.85,241.5,123.38,105.31
2018,2,20,9,30,172.0,193.0,0.9,9.2,271.0,134.47,114.63
2018,2,20,9,45,331.5,182.5,1.0,9.5,348.0,124.99,105.93
2018,2,20,10,0,491.0,172.0,1.1,9.8,425.0,113.61,95.66
2018,2,20,10,15,645.0,141.5,1.2,10.0,496.0,108.11,77.38
2018,2,20,10,30,799.0,111.0,1.3,10.2,567.0,149.8,90.18
2018,2,20,10,45,806.5,115.5,1.45,10.4,592.5,203.95,129.17
2018,2,20,11,0,814.0,120.0,1.6,10.6,618.0,258.39,174.99
2018,2,20,11,15,872.5,104.0,1.65,10.75,652.0,309.94,219.42
2018,2,20,11,30,931.0,88.0,1.7,10.9,686.0,369.69,271.78
2018,2,20,11,45,932.0,89.0,1.8,11.0,695.5,421.79,319.6
2018,2,20,12,0,933.0,90.0,1.9,11.1,705.0,472.28,365.21
2018,2,20,12,15,934.5,89.5,1.95,11.15,707.0,519.88,407.36
2018,2,20,12,30,936.0,89.0,2.0,11.2,709.0,565.45,446.84
2018,2,20,12,45,936.0,88.0,2.1,11.2,703.5,607.5,483.02
2018,2,20,13,0,936.0,87.0,2.2,11.2,698.0,646.99,516.52
2018,2,20,13,15,931.0,86.5,2.3,11.2,684.0,681.12,545.38
2018,2,20,13,30,926.0,86.0,2.4,11.2,670.0,712.07,571.44
2018,2,20,13,45,918.5,85.0,2.5,11.15,648.0,737.49,593.2
2018,2,20,14,0,911.0,84.0,2.6,11.1,626.0,759.42,610.99
2018,2,20,14,15,899.5,83.0,2.7,11.0,597.0,774.82,624.03
2018,2,20,14,30,888.0,82.0,2.8,10.9,568.0,786.53,634.55
2018,2,20,14,45,660.5,124.0,2.9,10.8,473.0,684.92,560.16
2018,2,20,15,0,433.0,166.0,3.0,10.7,378.0,554.93,458.76
2018,2,20,15,15,298.5,170.5,3.0,10.7,311.0,443.31,370.09
2018,2,20,15,30,164.0,175.0,3.0,10.7,244.0,330.81,277.25
2018,2,20,15,45,138.5,155.5,3.05,10.3,209.5,292.78,246.91
2018,2,20,16,0,113.0,136.0,3.1,9.9,175.0,253.63,214.63
2018,2,20,16,15,70.5,115.5,3.05,9.45,138.5,183.1,154.53
2018,2,20,16,30,28.0,95.0,3.0,9.0,102.0,128.01,106.21
2018,2,20,16,45,17.0,74.0,2.9,8.55,78.0,86.68,70.05
2018,2,20,17,0,6.0,53.0,2.8,8.1,54.0,56.46,43.09
2018,2,20,17,15,24.5,36.0,2.8,7.85,38.0,59.89,45.0
2018,2,20,17,30,43.0,19.0,2.8,7.6,22.0,59.75,26.48
2018,2,20,17,45,43.0,13.0,2.8,7.35,13.5,41.23,0.0
2018,2,20,18,0,43.0,7.0,2.8,7.1,5.0,0.0,0.0
2018,2,20,18,15,21.5,3.5,2.75,6.95,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,6,45,59.0,8.0,1.55,6.5,9.0,0.0,0.0
2018,2,21,7,0,118.0,16.0,1.6,6.6,18.0,13.66,0.0
2018,2,21,7,15,251.5,27.0,1.7,6.8,50.5,22.79,6.4
2018,2,21,7,30,385.0,38.0,1.8,7.0,83.0,31.52,21.83
2018,2,21,7,45,480.5,45.5,1.9,7.25,128.5,37.01,27.71
2018,2,21,8,0,576.0,53.0,2.0,7.5,174.0,42.58,33.19
2018,2,21,8,15,635.5,58.0,2.05,7.8,222.5,45.95,36.45
2018,2,21,8,30,695.0,63.0,2.1,8.1,271.0,53.77,43.6
2018,2,21,8,45,736.5,66.0,2.1,8.45,318.5,55.69,45.26
2018,2,21,9,0,778.0,69.0,2.1,8.8,366.0,57.68,46.92
2018,2,21,9,15,806.5,71.5,2.1,9.2,410.5,59.18,48.09
2018,2,21,9,30,835.0,74.0,2.1,9.6,455.0,60.71,49.26
2018,2,21,9,45,858.5,74.5,2.1,10.0,495.0,60.76,49.1
2018,2,21,10,0,882.0,75.0,2.1,10.4,535.0,69.09,56.32
2018,2,21,10,15,894.5,77.5,1.95,10.7,568.0,90.26,56.83
2018,2,21,10,30,907.0,80.0,1.8,11.0,601.0,147.65,83.39
2018,2,21,10,45,916.5,81.5,1.7,11.3,627.5,204.67,124.5
2018,2,21,11,0,926.0,83.0,1.6,11.6,654.0,261.87,172.8
2018,2,21,11,15,931.5,84.0,1.4,11.8,672.5,317.6,222.63
2018,2,21,11,30,937.0,85.0,1.2,12.0,691.0,372.59,272.01
2018,2,21,11,45,938.5,86.0,0.95,12.2,701.0,425.15,318.19
2018,2,21,12,0,940.0,87.0,0.7,12.4,711.0,476.14,361.14
2018,2,21,12,15,940.0,87.5,0.8,12.55,713.0,524.21,402.62
2018,2,21,12,30,940.0,88.0,0.9,12.7,715.0,570.14,441.44
2018,2,21,12,45,937.0,88.5,1.0,12.85,709.0,612.09,476.39
2018,2,21,13,0,934.0,89.0,1.1,13.0,703.0,651.32,508.58
2018,2,21,13,15,928.5,88.5,1.2,13.0,688.5,685.11,536.55
2018,2,21,13,30,923.0,88.0,1.3,13.0,674.0,715.69,561.81
2018,2,21,13,45,913.5,88.0,1.4,13.05,652.0,740.71,582.64
2018,2,21,14,0,904.0,88.0,1.5,13.1,630.0,762.18,599.59
2018,2,21,14,15,891.0,87.0,1.55,13.0,600.0,776.35,611.19
2018,2,21,14,30,878.0,86.0,1.6,12.9,570.0,793.73,625.31
2018,2,21,14,45,858.5,85.0,1.65,12.8,534.0,795.8,628.62
2018,2,21,15,0,839.0,84.0,1.7,12.7,498.0,793.96,629.41
2018,2,21,15,15,817.0,81.0,1.7,12.7,456.5,783.93,623.65
2018,2,21,15,30,795.0,78.0,1.7,12.7,415.0,770.21,615.26
2018,2,21,15,45,755.0,76.5,1.85,12.3,368.5,739.97,596.77
2018,2,21,16,0,715.0,75.0,2.0,11.9,322.0,712.49,579.61
2018,2,21,16,15,667.5,69.5,2.05,11.35,273.5,666.14,546.61
2018,2,21,16,30,620.0,64.0,2.1,10.8,225.0,617.66,510.31
2018,2,21,16,45,556.5,56.0,2.2,10.25,178.0,551.75,458.16
2018,2,21,17,0,493.0,48.0,2.3,9.7,131.0,485.3,402.16
2018,2,21,17,15,383.0,38.0,2.4,9.35,89.5,381.82,310.32
2018,2,21,17,30,273.0,28.0,2.5,9.0,48.0,271.63,155.71
2018,2,21,17,45,160.0,17.0,2.6,8.65,26.5,127.14,0.0
2018,2,21,18,0,47.0,6.0,2.7,8.3,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,2.75,8.1,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
