Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.55,6.4,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.6,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.45,6.8,27.0,14.94,0.0
2018,3,4,7,0,306.0,28.0,0.4,7.0,49.0,23.78,7.75
2018,3,4,7,15,431.0,35.5,0.4,7.35,92.5,29.36,20.1
2018,3,4,7,30,556.0,43.0,0.4,7.7,136.0,35.15,26.13
2018,3,4,7,45,607.5,49.5,0.4,8.05,182.5,39.81,30.72
2018,3,4,8,0,659.0,56.0,0.4,8.4,229.0,48.35,38.64
2018,3,4,8,15,726.5,57.5,0.4,8.8,284.0,49.29,39.49
2018,3,4,8,30,794.0,59.0,0.4,9.2,339.0,50.49,40.47
2018,3,4,8,45,824.5,61.5,0.45,9.6,388.0,52.21,41.86
2018,3,4,9,0,855.0,64.0,0.5,10.0,437.0,60.73,49.32
2018,3,4,9,15,874.0,66.5,0.5,10.3,481.0,63.0,51.12
2018,3,4,9,30,893.0,69.0,0.5,10.6,525.0,65.17,52.84
2018,3,4,9,45,904.5,72.0,0.5,10.95,563.5,67.48,54.65
2018,3,4,10,0,916.0,75.0,0.5,11.3,602.0,70.86,57.41
2018,3,4,10,15,929.0,76.5,0.45,11.5,636.0,129.39,71.23
2018,3,4,10,30,942.0,78.0,0.4,11.7,670.0,188.95,109.67
2018,3,4,10,45,951.5,78.5,0.4,11.95,697.0,247.88,156.98
2018,3,4,11,0,961.0,79.0,0.4,12.2,724.0,306.91,208.11
2018,3,4,11,15,966.0,79.5,0.4,12.4,742.0,364.42,259.06
2018,3,4,11,30,971.0,80.0,0.4,12.6,760.0,421.05,308.66
2018,3,4,11,45,973.5,80.5,0.4,12.8,770.0,475.53,355.35
2018,3,4,12,0,976.0,81.0,0.4,13.0,780.0,528.42,399.32
2018,3,4,12,15,974.0,82.0,0.4,13.1,781.0,577.64,439.3
2018,3,4,12,30,972.0,83.0,0.4,13.2,782.0,624.44,476.25
2018,3,4,12,45,965.5,85.5,0.45,13.25,774.5,667.37,510.06
2018,3,4,13,0,959.0,88.0,0.5,13.3,767.0,707.25,540.97
2018,3,4,13,15,955.0,87.5,0.5,13.35,752.5,742.71,567.52
2018,3,4,13,30,951.0,87.0,0.5,13.4,738.0,774.94,590.86
2018,3,4,13,45,944.5,85.5,0.55,13.4,715.0,800.92,609.62
2018,3,4,14,0,938.0,84.0,0.6,13.4,692.0,823.29,626.13
2018,3,4,14,15,928.0,83.0,0.65,13.35,662.0,839.77,638.97
2018,3,4,14,30,918.0,82.0,0.7,13.3,632.0,852.45,649.52
2018,3,4,14,45,904.5,80.0,0.8,13.25,595.0,857.3,655.88
2018,3,4,15,0,891.0,78.0,0.9,13.2,558.0,858.3,659.85
2018,3,4,15,15,871.5,76.0,0.9,13.2,515.5,850.45,656.08
2018,3,4,15,30,852.0,74.0,0.9,13.2,473.0,847.72,656.0
2018,3,4,15,45,825.5,71.0,1.05,12.9,425.5,825.49,645.37
2018,3,4,16,0,799.0,68.0,1.2,12.6,378.0,799.88,631.91
2018,3,4,16,15,759.5,64.5,1.3,12.1,328.0,759.41,606.61
2018,3,4,16,30,720.0,61.0,1.4,11.6,278.0,716.29,577.97
2018,3,4,16,45,658.5,56.0,1.45,11.1,226.5,650.74,529.92
2018,3,4,17,0,597.0,51.0,1.5,10.6,175.0,592.69,484.59
2018,3,4,17,15,498.5,44.0,1.6,10.2,128.0,495.54,405.14
2018,3,4,17,30,400.0,37.0,1.7,9.8,81.0,399.9,317.35
2018,3,4,17,45,244.5,24.5,1.85,9.45,47.0,244.2,68.0
2018,3,4,18,0,89.0,12.0,2.0,9.1,13.0,73.43,0.0
2018,3,4,18,15,44.5,6.0,2.05,8.95,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,5,6,15,23.5,4.0,3.0,4.25,3.0,0.0,0.0
2018,3,5,6,30,47.0,8.0,3.1,4.7,6.0,0.0,0.0
2018,3,5,6,45,177.5,19.0,3.25,5.2,29.5,16.22,0.0
2018,3,5,7,0,308.0,30.0,3.4,5.7,53.0,25.49,11.0
2018,3,5,7,15,431.0,38.5,3.45,6.1,97.5,31.88,22.47
2018,3,5,7,30,554.0,47.0,3.5,6.5,142.0,38.41,29.15
2018,3,5,7,45,626.0,52.5,3.6,6.9,193.5,42.25,33.01
2018,3,5,8,0,698.0,58.0,3.7,7.3,245.0,50.27,40.47
2018,3,5,8,15,743.5,62.5,3.75,7.8,297.0,53.48,43.37
2018,3,5,8,30,789.0,67.0,3.8,8.3,349.0,56.7,46.17
2018,3,5,8,45,820.0,69.5,3.8,8.85,398.0,58.19,47.31
2018,3,5,9,0,851.0,72.0,3.8,9.4,447.0,59.73,48.46
2018,3,5,9,15,871.5,74.0,3.75,9.9,491.5,60.78,49.17
2018,3,5,9,30,892.0,76.0,3.7,10.4,536.0,69.9,57.06
2018,3,5,9,45,908.5,76.5,3.65,10.9,575.0,70.54,57.36
2018,3,5,10,0,925.0,77.0,3.6,11.4,614.0,76.06,61.98
2018,3,5,10,15,936.5,78.5,3.5,11.85,647.5,135.13,74.84
2018,3,5,10,30,948.0,80.0,3.4,12.3,681.0,195.03,115.06
2018,3,5,10,45,956.5,80.5,3.35,12.75,707.0,254.21,164.02
2018,3,5,11,0,965.0,81.0,3.3,13.2,733.0,313.37,216.81
2018,3,5,11,15,970.5,81.5,3.1,13.5,751.5,371.34,269.67
2018,3,5,11,30,976.0,82.0,2.9,13.8,770.0,428.47,321.2
2018,3,5,11,45,979.0,82.0,2.75,14.05,780.0,483.07,369.6
2018,3,5,12,0,982.0,82.0,2.6,14.3,790.0,536.09,415.2
2018,3,5,12,15,983.0,82.0,2.5,14.45,792.0,586.26,457.4
2018,3,5,12,30,984.0,82.0,2.4,14.6,794.0,634.22,496.56
2018,3,5,12,45,984.0,81.0,2.3,14.8,787.5,678.22,531.49
2018,3,5,13,0,984.0,80.0,2.2,15.0,781.0,719.48,563.37
2018,3,5,13,15,980.0,79.5,2.15,15.05,766.0,755.6,591.34
2018,3,5,13,30,976.0,79.0,2.1,15.1,751.0,788.41,615.32
2018,3,5,13,45,970.0,77.5,2.05,15.2,728.0,815.24,634.06
2018,3,5,14,0,964.0,76.0,2.0,15.3,705.0,838.38,650.24
2018,3,5,14,15,954.5,75.0,2.0,15.25,674.5,855.56,663.19
2018,3,5,14,30,945.0,74.0,2.0,15.2,644.0,868.88,673.65
2018,3,5,14,45,932.0,72.5,2.0,15.2,607.0,874.83,679.05
2018,3,5,15,0,919.0,71.0,2.0,15.2,570.0,876.87,681.96
2018,3,5,15,15,901.0,69.0,2.0,15.2,527.0,870.2,678.94
2018,3,5,15,30,883.0,67.0,2.0,15.2,484.0,859.81,673.44
2018,3,5,15,45,857.5,65.0,1.85,14.85,436.5,839.43,660.2
2018,3,5,16,0,832.0,63.0,1.7,14.5,389.0,824.65,650.75
2018,3,5,16,15,795.0,59.5,1.6,13.85,338.0,785.97,624.83
2018,3,5,16,30,758.0,56.0,1.5,13.2,287.0,744.64,596.06
2018,3,5,16,45,700.5,52.0,1.4,12.55,235.5,683.24,550.75
2018,3,5,17,0,643.0,48.0,1.3,11.9,184.0,620.32,501.67
2018,3,5,17,15,521.5,43.0,1.4,11.5,133.5,514.17,416.89
2018,3,5,17,30,400.0,38.0,1.5,11.1,83.0,402.28,318.9
2018,3,5,17,45,236.5,24.5,1.55,10.7,47.5,241.7,94.06
2018,3,5,18,0,73.0,11.0,1.6,10.3,12.0,61.41,0.0
2018,3,5,18,15,36.5,5.5,1.6,10.15,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,6,6,15,21.5,2.5,2.55,7.05,2.0,0.0,0.0
2018,3,6,6,30,43.0,5.0,2.6,7.6,4.0,0.0,0.0
2018,3,6,6,45,120.0,16.5,2.65,8.1,23.5,14.08,0.0
2018,3,6,7,0,197.0,28.0,2.7,8.6,43.0,21.76,9.81
2018,3,6,7,15,246.0,43.5,2.75,9.05,77.0,33.35,23.61
2018,3,6,7,30,295.0,59.0,2.8,9.5,111.0,44.61,34.39
2018,3,6,7,45,331.0,73.5,2.9,10.0,149.5,54.72,43.86
2018,3,6,8,0,367.0,88.0,3.0,10.5,188.0,64.5,52.8
2018,3,6,8,15,310.0,113.0,3.0,11.0,209.0,82.87,69.21
2018,3,6,8,30,253.0,138.0,3.0,11.5,230.0,98.08,82.52
2018,3,6,8,45,358.0,142.0,3.0,12.0,291.0,97.42,81.58
2018,3,6,9,0,463.0,146.0,3.0,12.5,352.0,99.8,83.3
2018,3,6,9,15,610.5,126.0,2.9,13.0,426.0,87.51,72.11
2018,3,6,9,30,758.0,106.0,2.8,13.5,500.0,74.1,60.01
2018,3,6,9,45,724.0,123.0,2.75,14.0,522.0,83.19,67.69
2018,3,6,10,0,690.0,140.0,2.7,14.5,544.0,99.15,72.02
2018,3,6,10,15,774.0,123.0,2.55,14.9,599.0,147.97,89.24
2018,3,6,10,30,858.0,106.0,2.4,15.3,654.0,197.01,118.88
2018,3,6,10,45,904.0,94.5,2.3,15.7,691.5,257.65,166.9
2018,3,6,11,0,950.0,83.0,2.2,16.1,729.0,314.96,215.82
2018,3,6,11,15,954.0,83.5,2.1,16.4,746.5,371.7,266.71
2018,3,6,11,30,958.0,84.0,2.0,16.7,764.0,427.46,316.1
2018,3,6,11,45,960.0,84.5,1.85,17.0,773.5,481.18,362.41
2018,3,6,12,0,962.0,85.0,1.7,17.3,783.0,533.27,405.78
2018,3,6,12,15,962.5,85.0,1.65,17.5,784.5,582.3,445.9
2018,3,6,12,30,963.0,85.0,1.6,17.7,786.0,629.12,483.06
2018,3,6,12,45,961.5,84.5,1.5,17.9,779.5,671.84,515.75
2018,3,6,13,0,960.0,84.0,1.4,18.1,773.0,711.8,545.38
2018,3,6,13,15,932.5,91.5,1.3,18.2,749.5,738.92,565.04
2018,3,6,13,30,905.0,99.0,1.2,18.3,726.0,761.51,580.69
2018,3,6,13,45,833.5,117.5,1.15,18.4,681.0,764.45,582.29
2018,3,6,14,0,762.0,136.0,1.1,18.5,636.0,758.83,578.35
2018,3,6,14,15,758.0,129.0,1.05,18.45,608.0,771.62,587.64
2018,3,6,14,30,754.0,122.0,1.0,18.4,580.0,780.99,594.44
2018,3,6,14,45,771.0,107.5,0.95,18.4,552.0,791.85,602.29
2018,3,6,15,0,788.0,93.0,0.9,18.4,524.0,803.54,610.77
2018,3,6,15,15,775.0,87.5,0.9,18.4,484.5,796.46,607.29
2018,3,6,15,30,762.0,82.0,0.9,18.4,445.0,785.87,601.69
2018,3,6,15,45,650.0,95.5,0.8,18.0,383.5,714.68,553.28
2018,3,6,16,0,538.0,109.0,0.7,17.6,322.0,635.11,498.32
2018,3,6,16,15,500.5,99.0,0.7,17.0,277.0,582.35,462.82
2018,3,6,16,30,463.0,89.0,0.7,16.4,232.0,536.81,430.91
2018,3,6,16,45,422.5,77.5,0.75,15.8,190.0,485.73,393.46
2018,3,6,17,0,382.0,66.0,0.8,15.2,148.0,434.42,353.54
2018,3,6,17,15,302.5,54.0,0.85,14.7,108.0,351.83,285.73
2018,3,6,17,30,223.0,42.0,0.9,14.2,68.0,273.15,215.71
2018,3,6,17,45,144.0,27.5,1.0,13.7,41.0,182.22,84.46
2018,3,6,18,0,65.0,13.0,1.1,13.2,14.0,57.58,0.0
2018,3,6,18,15,32.5,6.5,1.1,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.7,10.45,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.7,10.5,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.5,1.7,10.55,7.5,6.4,0.0
2018,3,7,7,0,0.0,13.0,1.7,10.6,13.0,10.7,2.39
2018,3,7,7,15,0.0,20.5,1.75,11.0,20.5,16.89,9.16
2018,3,7,7,30,0.0,28.0,1.8,11.4,28.0,23.09,15.03
2018,3,7,7,45,0.0,34.0,1.8,11.75,34.0,28.06,19.69
2018,3,7,8,0,0.0,40.0,1.8,12.1,40.0,33.04,24.25
2018,3,7,8,15,3.5,58.0,1.75,12.6,59.5,48.06,37.72
2018,3,7,8,30,7.0,76.0,1.7,13.1,79.0,62.76,50.7
2018,3,7,8,45,28.5,107.5,1.65,13.6,120.5,84.33,69.52
2018,3,7,9,0,50.0,139.0,1.6,14.1,162.0,106.06,88.16
2018,3,7,9,15,121.5,183.0,1.75,14.65,245.0,129.01,107.56
2018,3,7,9,30,193.0,227.0,1.9,15.2,328.0,154.78,129.07
2018,3,7,9,45,262.5,234.5,2.05,15.8,383.0,151.93,126.0
2018,3,7,10,0,332.0,242.0,2.2,16.4,438.0,162.36,124.77
2018,3,7,10,15,266.0,269.5,2.3,16.75,432.0,199.0,147.52
2018,3,7,10,30,200.0,297.0,2.4,17.1,426.0,235.84,177.34
2018,3,7,10,45,457.0,228.5,2.55,17.45,537.5,252.24,179.87
2018,3,7,11,0,714.0,160.0,2.7,17.8,649.0,304.21,214.77
2018,3,7,11,15,832.0,121.0,2.8,17.95,705.0,361.67,261.93
2018,3,7,11,30,950.0,82.0,2.9,18.1,761.0,426.81,316.3
2018,3,7,11,45,953.0,82.5,2.95,18.25,771.0,480.49,363.48
2018,3,7,12,0,956.0,83.0,3.0,18.4,781.0,532.65,408.28
2018,3,7,12,15,957.0,82.5,3.05,18.45,782.5,581.15,449.3
2018,3,7,12,30,958.0,82.0,3.1,18.5,784.0,627.46,487.62
2018,3,7,12,45,957.0,81.0,3.15,18.55,777.0,669.69,522.04
2018,3,7,13,0,956.0,80.0,3.2,18.6,770.0,709.16,553.72
2018,3,7,13,15,953.0,78.5,3.2,18.6,755.0,743.84,581.24
2018,3,7,13,30,950.0,77.0,3.2,18.6,740.0,775.28,604.61
2018,3,7,13,45,944.5,76.0,3.2,18.6,717.5,802.04,624.23
2018,3,7,14,0,939.0,75.0,3.2,18.6,695.0,825.25,641.43
2018,3,7,14,15,928.5,74.0,3.2,18.45,664.5,840.83,653.72
2018,3,7,14,30,918.0,73.0,3.2,18.3,634.0,852.59,663.51
2018,3,7,14,45,904.5,71.0,3.2,18.15,597.0,856.83,668.17
2018,3,7,15,0,891.0,69.0,3.2,18.0,560.0,857.21,670.31
2018,3,7,15,15,873.5,67.0,3.2,18.0,518.0,850.39,667.1
2018,3,7,15,30,856.0,65.0,3.2,18.0,476.0,839.95,661.4
2018,3,7,15,45,750.0,74.5,3.0,17.35,408.5,772.96,614.96
2018,3,7,16,0,644.0,84.0,2.8,16.7,341.0,699.11,562.7
2018,3,7,16,15,479.5,90.0,2.65,16.1,267.5,563.65,461.73
2018,3,7,16,30,315.0,96.0,2.5,15.5,194.0,421.38,349.86
2018,3,7,16,45,262.5,83.0,2.35,14.95,155.0,360.35,300.74
2018,3,7,17,0,210.0,70.0,2.2,14.4,116.0,280.13,234.17
2018,3,7,17,15,149.0,54.0,2.2,14.1,82.5,209.97,173.36
2018,3,7,17,30,88.0,38.0,2.2,13.8,49.0,141.61,112.01
2018,3,7,17,45,83.0,25.0,2.25,13.5,31.5,117.37,61.25
2018,3,7,18,0,78.0,12.0,2.3,13.2,14.0,66.23,0.0
2018,3,7,18,15,39.0,6.0,2.25,13.1,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,12.1,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.4,1.0,0.0,0.0
2018,3,8,6,45,0.0,3.0,1.0,12.7,3.0,2.56,0.0
2018,3,8,7,0,0.0,5.0,1.0,13.0,5.0,4.1,0.0
2018,3,8,7,15,0.0,7.0,0.95,13.2,7.0,5.74,0.0
2018,3,8,7,30,0.0,9.0,0.9,13.4,9.0,7.39,0.95
2018,3,8,7,45,0.0,16.5,0.85,13.65,16.5,13.57,6.57
2018,3,8,8,0,0.0,24.0,0.8,13.9,24.0,19.77,12.19
2018,3,8,8,15,0.5,32.0,0.85,14.15,32.0,26.41,18.14
2018,3,8,8,30,1.0,40.0,0.9,14.4,40.0,33.06,24.03
2018,3,8,8,45,1.0,54.5,0.9,14.65,54.5,45.13,34.67
2018,3,8,9,0,1.0,69.0,0.9,14.9,69.0,57.23,45.19
2018,3,8,9,15,6.5,106.5,0.9,15.1,109.5,87.05,71.04
2018,3,8,9,30,12.0,144.0,0.9,15.3,150.0,114.88,94.71
2018,3,8,9,45,22.5,176.5,0.9,15.5,189.5,131.32,108.33
2018,3,8,10,0,33.0,209.0,0.9,15.7,229.0,153.14,120.37
2018,3,8,10,15,78.5,250.5,0.9,15.95,300.5,188.31,145.54
2018,3,8,10,30,124.0,292.0,0.9,16.2,372.0,222.65,169.61
2018,3,8,10,45,221.5,297.0,0.9,16.4,447.0,260.38,194.96
2018,3,8,11,0,319.0,302.0,0.9,16.6,522.0,304.07,226.34
2018,3,8,11,15,379.5,293.0,0.95,16.85,561.0,342.98,256.57
2018,3,8,11,30,440.0,284.0,1.0,17.1,600.0,386.27,290.77
2018,3,8,11,45,442.5,287.0,1.1,17.35,608.5,421.32,319.8
2018,3,8,12,0,445.0,290.0,1.2,17.6,617.0,455.94,348.04
2018,3,8,12,15,619.5,221.0,1.25,17.7,677.0,524.89,401.53
2018,3,8,12,30,794.0,152.0,1.3,17.8,737.0,601.52,460.67
2018,3,8,12,45,866.5,121.5,1.4,17.9,755.0,658.12,504.7
2018,3,8,13,0,939.0,91.0,1.5,18.0,773.0,712.52,547.06
2018,3,8,13,15,936.5,89.5,1.5,17.95,758.5,747.21,573.49
2018,3,8,13,30,934.0,88.0,1.5,17.9,744.0,778.76,596.35
2018,3,8,13,45,911.5,93.0,1.55,17.8,716.5,798.65,611.21
2018,3,8,14,0,889.0,98.0,1.6,17.7,689.0,814.38,623.46
2018,3,8,14,15,881.5,95.5,1.6,17.55,660.0,830.17,635.55
2018,3,8,14,30,874.0,93.0,1.6,17.4,631.0,842.35,645.29
2018,3,8,14,45,780.0,112.0,1.6,17.25,571.0,810.41,624.69
2018,3,8,15,0,686.0,131.0,1.6,17.1,511.0,770.31,598.66
2018,3,8,15,15,653.0,123.5,1.6,17.1,463.5,743.57,581.56
2018,3,8,15,30,620.0,116.0,1.6,17.1,416.0,713.33,561.64
2018,3,8,15,45,672.5,99.0,1.6,16.65,395.0,743.46,586.16
2018,3,8,16,0,725.0,82.0,1.6,16.2,374.0,769.5,607.04
2018,3,8,16,15,725.0,72.0,1.55,15.65,332.5,749.38,594.24
2018,3,8,16,30,725.0,62.0,1.5,15.1,291.0,731.74,582.96
2018,3,8,16,45,602.0,62.5,1.45,14.6,230.0,627.57,506.27
2018,3,8,17,0,479.0,63.0,1.4,14.1,169.0,517.96,422.31
2018,3,8,17,15,380.0,51.5,1.45,13.65,122.0,415.42,339.84
2018,3,8,17,30,281.0,40.0,1.5,13.2,75.0,314.58,252.82
2018,3,8,17,45,200.0,28.0,1.6,12.7,47.0,228.68,135.88
2018,3,8,18,0,119.0,16.0,1.7,12.2,19.0,99.38,0.0
2018,3,8,18,15,59.5,8.0,1.75,12.0,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,15,34.0,4.5,1.65,10.05,4.5,0.0,0.0
2018,3,9,6,30,68.0,9.0,1.7,10.4,9.0,7.68,0.0
2018,3,9,6,45,128.5,16.5,1.8,10.7,25.5,12.89,0.0
2018,3,9,7,0,189.0,24.0,1.9,11.0,42.0,19.19,9.86
2018,3,9,7,15,94.5,38.5,2.0,11.35,47.5,30.04,20.8
2018,3,9,7,30,0.0,53.0,2.1,11.7,53.0,42.97,32.81
2018,3,9,7,45,3.0,70.5,2.2,12.0,71.5,56.6,45.29
2018,3,9,8,0,6.0,88.0,2.3,12.3,90.0,70.11,57.46
2018,3,9,8,15,10.5,108.0,2.25,12.7,112.0,85.22,70.8
2018,3,9,8,30,15.0,128.0,2.2,13.1,134.0,100.16,83.76
2018,3,9,8,45,34.0,153.5,2.15,13.5,168.5,114.0,95.52
2018,3,9,9,0,53.0,179.0,2.1,13.9,203.0,130.63,109.53
2018,3,9,9,15,55.5,196.0,2.0,14.3,223.5,141.79,118.62
2018,3,9,9,30,58.0,213.0,1.9,14.7,244.0,152.68,127.39
2018,3,9,9,45,37.0,212.5,1.8,15.1,233.0,153.11,127.18
2018,3,9,10,0,16.0,212.0,1.7,15.5,222.0,163.7,129.44
2018,3,9,10,15,80.0,249.0,1.7,15.7,301.0,188.27,145.93
2018,3,9,10,30,144.0,286.0,1.7,15.9,380.0,223.2,170.05
2018,3,9,10,45,189.0,305.5,1.75,16.15,434.0,259.92,197.16
2018,3,9,11,0,234.0,325.0,1.8,16.4,488.0,302.39,229.6
2018,3,9,11,15,233.0,334.0,1.8,16.5,499.5,328.39,251.16
2018,3,9,11,30,232.0,343.0,1.8,16.6,511.0,354.22,272.49
2018,3,9,11,45,217.5,350.0,1.85,16.75,509.0,372.57,288.01
2018,3,9,12,0,203.0,357.0,1.9,16.9,507.0,389.27,301.9
2018,3,9,12,15,198.5,358.0,1.9,16.9,505.0,405.0,314.83
2018,3,9,12,30,194.0,359.0,1.9,16.9,503.0,419.83,326.89
2018,3,9,12,45,212.5,351.0,1.85,16.95,507.5,440.4,343.24
2018,3,9,13,0,231.0,343.0,1.8,17.0,512.0,461.43,359.89
2018,3,9,13,15,275.0,324.0,1.85,16.95,521.0,500.6,390.89
2018,3,9,13,30,319.0,305.0,1.9,16.9,530.0,532.44,416.47
2018,3,9,13,45,402.0,271.0,1.9,16.9,545.5,592.79,463.46
2018,3,9,14,0,485.0,237.0,1.9,16.9,561.0,644.24,503.62
2018,3,9,14,15,477.0,230.5,1.9,16.8,537.5,649.64,508.6
2018,3,9,14,30,469.0,224.0,1.9,16.7,514.0,652.48,512.13
2018,3,9,14,45,376.0,231.0,1.9,16.6,455.0,577.54,457.1
2018,3,9,15,0,283.0,238.0,1.9,16.5,396.0,516.53,411.29
2018,3,9,15,15,232.0,225.0,1.9,16.5,348.0,448.16,360.14
2018,3,9,15,30,181.0,212.0,1.9,16.5,300.0,396.09,320.14
2018,3,9,15,45,221.0,184.5,1.9,16.05,281.5,404.52,330.05
2018,3,9,16,0,261.0,157.0,1.9,15.6,263.0,429.42,352.19
2018,3,9,16,15,253.0,139.5,1.8,15.15,231.5,404.68,333.76
2018,3,9,16,30,245.0,122.0,1.7,14.7,200.0,378.71,314.05
2018,3,9,16,45,196.5,104.0,1.6,14.25,159.5,316.65,263.49
2018,3,9,17,0,148.0,86.0,1.5,13.8,119.0,238.68,198.69
2018,3,9,17,15,117.0,66.0,1.5,13.5,88.0,189.52,156.16
2018,3,9,17,30,86.0,46.0,1.5,13.2,57.0,140.06,111.7
2018,3,9,17,45,71.0,29.5,1.5,12.9,36.0,120.41,74.38
2018,3,9,18,0,56.0,13.0,1.5,12.6,15.0,51.58,0.0
2018,3,9,18,15,28.0,6.5,1.5,12.5,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,11.05,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,11.2,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.6,11.35,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.5,11.5,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.0,0.55,11.65,6.0,4.92,0.0
2018,3,10,7,30,0.0,7.0,0.6,11.8,7.0,5.74,0.0
2018,3,10,7,45,0.0,10.0,0.65,12.0,10.0,8.22,1.81
2018,3,10,8,0,0.0,13.0,0.7,12.2,13.0,10.69,4.07
2018,3,10,8,15,0.0,16.5,0.6,12.4,16.5,13.59,6.7
2018,3,10,8,30,0.0,20.0,0.5,12.6,20.0,16.49,9.3
2018,3,10,8,45,0.0,27.5,0.4,12.8,27.5,22.7,14.86
2018,3,10,9,0,0.0,35.0,0.3,13.0,35.0,28.93,20.39
2018,3,10,9,15,0.0,67.0,0.35,13.2,67.0,55.57,43.94
2018,3,10,9,30,0.0,99.0,0.4,13.4,99.0,81.68,66.56
2018,3,10,9,45,0.5,127.0,0.4,13.6,127.5,103.0,84.68
2018,3,10,10,0,1.0,155.0,0.4,13.8,156.0,124.01,97.76
2018,3,10,10,15,0.5,142.5,0.4,13.95,143.0,115.65,90.61
2018,3,10,10,30,0.0,130.0,0.4,14.1,130.0,106.57,83.03
2018,3,10,10,45,0.0,113.0,0.45,14.2,113.0,93.5,72.23
2018,3,10,11,0,0.0,96.0,0.5,14.3,96.0,79.95,61.04
2018,3,10,11,15,0.0,99.0,0.55,14.35,99.0,82.42,63.03
2018,3,10,11,30,0.0,102.0,0.6,14.4,102.0,84.91,65.0
2018,3,10,11,45,0.0,119.0,0.65,14.5,119.0,98.87,76.36
2018,3,10,12,0,0.0,136.0,0.7,14.6,136.0,112.95,87.72
2018,3,10,12,15,3.5,169.0,0.75,14.6,171.5,142.25,111.38
2018,3,10,12,30,7.0,202.0,0.8,14.6,207.0,172.33,135.45
2018,3,10,12,45,5.0,182.5,0.9,14.65,186.0,155.75,122.17
2018,3,10,13,0,3.0,163.0,1.0,14.7,165.0,138.63,108.53
2018,3,10,13,15,2.0,156.0,1.0,14.7,157.5,132.46,103.65
2018,3,10,13,30,1.0,149.0,1.0,14.7,150.0,126.12,98.61
2018,3,10,13,45,1.0,136.0,1.0,14.7,137.0,115.18,89.85
2018,3,10,14,0,1.0,123.0,1.0,14.7,124.0,104.12,80.97
2018,3,10,14,15,0.5,120.0,1.0,14.65,120.5,101.29,78.81
2018,3,10,14,30,0.0,117.0,1.0,14.6,117.0,98.44,76.62
2018,3,10,14,45,0.0,119.0,0.95,14.55,119.0,100.5,78.5
2018,3,10,15,0,0.0,121.0,0.9,14.5,121.0,102.74,80.55
2018,3,10,15,15,2.0,133.5,0.9,14.5,134.5,116.99,92.63
2018,3,10,15,30,4.0,146.0,0.9,14.5,148.0,132.61,105.82
2018,3,10,15,45,14.5,136.5,0.7,14.35,142.5,134.46,108.05
2018,3,10,16,0,25.0,127.0,0.5,14.2,137.0,148.41,120.25
2018,3,10,16,15,51.0,128.0,0.55,14.0,145.5,177.61,145.65
2018,3,10,16,30,77.0,129.0,0.6,13.8,154.0,209.5,172.88
2018,3,10,16,45,64.5,107.5,0.6,13.55,126.0,176.63,145.47
2018,3,10,17,0,52.0,86.0,0.6,13.3,98.0,143.16,117.16
2018,3,10,17,15,35.0,66.0,0.65,13.1,73.0,107.95,86.48
2018,3,10,17,30,18.0,46.0,0.7,12.9,48.0,71.96,54.5
2018,3,10,17,45,9.0,28.0,0.75,12.7,29.0,43.3,24.48
2018,3,10,18,0,0.0,10.0,0.8,12.5,10.0,8.54,0.0
2018,3,10,18,15,0.0,5.0,0.8,12.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,6,15,29.5,4.0,1.6,8.95,4.0,0.0,0.0
2018,3,11,6,30,59.0,8.0,1.6,9.4,8.0,6.83,0.0
2018,3,11,6,45,95.5,13.0,1.55,9.85,20.0,10.13,0.0
2018,3,11,7,0,132.0,18.0,1.5,10.3,32.0,13.94,6.09
2018,3,11,7,15,135.0,24.5,1.45,10.75,45.5,18.65,10.93
2018,3,11,7,30,138.0,31.0,1.4,11.2,59.0,23.17,15.24
2018,3,11,7,45,69.0,41.5,1.35,11.6,55.5,34.12,25.25
2018,3,11,8,0,0.0,52.0,1.3,12.0,52.0,43.02,33.29
2018,3,11,8,15,0.0,74.0,1.2,12.55,74.0,60.91,49.21
2018,3,11,8,30,0.0,96.0,1.1,13.1,96.0,77.83,63.98
2018,3,11,8,45,0.0,105.5,1.05,13.6,105.5,85.41,70.33
2018,3,11,9,0,0.0,115.0,1.0,14.1,115.0,92.93,76.53
2018,3,11,9,15,2.0,140.5,1.0,14.6,141.5,111.87,92.53
2018,3,11,9,30,4.0,166.0,1.0,15.1,168.0,130.37,107.89
2018,3,11,9,45,19.5,199.5,1.05,15.55,211.0,153.99,127.4
2018,3,11,10,0,35.0,233.0,1.1,16.0,254.0,168.73,132.38
2018,3,11,10,15,133.0,258.5,1.15,16.45,345.5,193.02,146.58
2018,3,11,10,30,231.0,284.0,1.2,16.9,437.0,238.34,177.0
2018,3,11,10,45,279.5,288.5,1.3,17.35,480.5,265.36,196.47
2018,3,11,11,0,328.0,293.0,1.4,17.8,524.0,305.33,227.32
2018,3,11,11,15,451.0,266.0,1.45,18.1,592.0,350.9,261.51
2018,3,11,11,30,574.0,239.0,1.5,18.4,660.0,411.54,308.45
2018,3,11,11,45,628.5,219.5,1.55,18.7,686.0,459.42,347.12
2018,3,11,12,0,683.0,200.0,1.6,19.0,712.0,509.8,387.42
2018,3,11,12,15,779.5,161.0,1.6,19.2,746.0,569.15,433.86
2018,3,11,12,30,876.0,122.0,1.6,19.4,780.0,632.92,482.95
2018,3,11,12,45,869.5,124.0,1.65,19.55,772.0,673.04,513.95
2018,3,11,13,0,863.0,126.0,1.7,19.7,764.0,710.29,542.41
2018,3,11,13,15,851.5,127.5,1.65,19.8,746.5,740.52,564.71
2018,3,11,13,30,840.0,129.0,1.6,19.9,729.0,767.28,584.17
2018,3,11,13,45,864.5,114.5,1.55,20.0,715.5,801.96,608.04
2018,3,11,14,0,889.0,100.0,1.5,20.1,702.0,826.77,624.65
2018,3,11,14,15,878.0,98.5,1.4,20.1,671.5,840.6,633.56
2018,3,11,14,30,867.0,97.0,1.3,20.1,641.0,859.09,645.74
2018,3,11,14,45,850.0,94.5,1.25,20.1,602.5,859.66,646.54
2018,3,11,15,0,833.0,92.0,1.2,20.1,564.0,856.32,645.07
2018,3,11,15,15,807.5,89.0,1.2,20.1,518.5,841.12,636.45
2018,3,11,15,30,782.0,86.0,1.2,20.1,473.0,822.21,625.46
2018,3,11,15,45,760.5,82.0,1.1,19.8,428.5,802.17,613.02
2018,3,11,16,0,739.0,78.0,1.0,19.5,384.0,778.9,598.15
2018,3,11,16,15,717.5,73.0,1.05,19.0,339.5,751.4,582.37
2018,3,11,16,30,696.0,68.0,1.1,18.5,295.0,727.43,568.23
2018,3,11,16,45,639.5,62.5,1.1,18.0,243.5,665.15,524.58
2018,3,11,17,0,583.0,57.0,1.1,17.5,192.0,602.06,478.13
2018,3,11,17,15,494.5,49.5,1.15,16.95,144.0,510.04,407.08
2018,3,11,17,30,406.0,42.0,1.2,16.4,96.0,419.56,332.01
2018,3,11,17,45,274.0,30.5,1.25,15.9,60.0,292.95,201.14
2018,3,11,18,0,142.0,19.0,1.3,15.4,24.0,119.59,0.0
2018,3,11,18,15,71.0,9.5,1.25,15.1,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,12,6,15,24.0,4.5,2.35,12.15,5.0,0.0,0.0
2018,3,12,6,30,48.0,9.0,2.4,12.5,10.0,7.68,0.0
2018,3,12,6,45,173.0,24.0,2.5,12.85,40.5,18.71,0.0
2018,3,12,7,0,298.0,39.0,2.6,13.2,71.0,30.26,19.82
2018,3,12,7,15,404.0,47.5,2.55,13.6,116.5,38.53,28.22
2018,3,12,7,30,510.0,56.0,2.5,14.0,162.0,44.73,34.17
2018,3,12,7,45,576.0,61.5,2.45,14.4,212.0,48.26,37.51
2018,3,12,8,0,642.0,67.0,2.4,14.8,262.0,51.87,40.74
2018,3,12,8,15,684.0,71.5,2.45,15.45,312.0,54.52,42.95
2018,3,12,8,30,726.0,76.0,2.5,16.1,362.0,62.32,49.62
2018,3,12,8,45,756.5,78.5,2.55,16.7,409.0,63.51,50.39
2018,3,12,9,0,787.0,81.0,2.6,17.3,456.0,64.75,51.19
2018,3,12,9,15,807.0,84.0,2.8,17.75,499.0,66.21,52.21
2018,3,12,9,30,827.0,87.0,3.0,18.2,542.0,67.65,53.21
2018,3,12,9,45,750.0,117.0,3.15,18.6,551.5,78.23,62.07
2018,3,12,10,0,673.0,147.0,3.3,19.0,561.0,120.25,77.84
2018,3,12,10,15,519.5,213.5,3.35,19.15,543.0,192.71,129.98
2018,3,12,10,30,366.0,280.0,3.4,19.3,525.0,252.41,181.91
2018,3,12,10,45,403.0,278.5,3.5,19.5,557.0,288.41,209.8
2018,3,12,11,0,440.0,277.0,3.6,19.7,589.0,324.14,239.0
2018,3,12,11,15,577.5,225.0,3.65,19.75,645.0,366.67,272.22
2018,3,12,11,30,715.0,173.0,3.7,19.8,701.0,420.15,315.64
2018,3,12,11,45,578.0,204.5,3.75,19.85,634.5,427.85,327.3
2018,3,12,12,0,441.0,236.0,3.8,19.9,568.0,419.76,324.81
2018,3,12,12,15,229.5,232.0,3.85,19.9,405.0,325.35,254.23
2018,3,12,12,30,18.0,228.0,3.9,19.9,242.0,200.55,155.75
2018,3,12,12,45,10.0,188.0,3.95,19.95,195.5,163.62,126.73
2018,3,12,13,0,2.0,148.0,4.0,20.0,149.0,125.29,96.09
2018,3,12,13,15,29.5,201.5,4.0,19.9,222.5,197.65,154.66
2018,3,12,13,30,57.0,255.0,4.0,19.8,296.0,270.67,212.94
2018,3,12,13,45,36.0,229.5,4.05,19.75,255.0,235.12,184.74
2018,3,12,14,0,15.0,204.0,4.1,19.7,214.0,187.39,146.7
2018,3,12,14,15,8.5,164.0,4.1,19.6,169.5,147.05,114.6
2018,3,12,14,30,2.0,124.0,4.1,19.5,125.0,106.32,81.73
2018,3,12,14,45,42.0,141.5,4.05,19.35,165.5,166.1,132.09
2018,3,12,15,0,82.0,159.0,4.0,19.2,206.0,236.56,190.54
2018,3,12,15,15,81.0,138.0,4.0,19.2,181.5,216.29,174.75
2018,3,12,15,30,80.0,117.0,4.0,19.2,157.0,195.0,158.17
2018,3,12,15,45,90.0,108.5,3.9,18.75,149.5,196.86,160.89
2018,3,12,16,0,100.0,100.0,3.8,18.3,142.0,198.28,163.18
2018,3,12,16,15,95.5,109.5,3.65,17.9,145.5,209.11,172.37
2018,3,12,16,30,91.0,119.0,3.5,17.5,149.0,223.31,184.12
2018,3,12,16,45,69.0,87.0,3.4,17.05,107.5,165.01,135.64
2018,3,12,17,0,47.0,55.0,3.3,16.6,66.0,105.5,85.23
2018,3,12,17,15,68.0,43.5,3.35,16.35,55.0,110.06,89.09
2018,3,12,17,30,89.0,32.0,3.4,16.1,44.0,127.56,102.01
2018,3,12,17,45,54.5,20.5,3.5,15.8,27.0,86.28,58.65
2018,3,12,18,0,20.0,9.0,3.6,15.5,10.0,22.29,0.0
2018,3,12,18,15,10.0,4.5,3.55,15.4,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.4,13.85,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.4,13.8,1.0,0.85,0.0
2018,3,13,6,45,0.0,3.5,3.4,13.75,3.5,2.87,0.0
2018,3,13,7,0,0.0,6.0,3.4,13.7,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,3.35,13.65,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,3.3,13.6,9.0,7.39,0.96
2018,3,13,7,45,0.0,10.5,3.25,13.6,10.5,8.63,2.11
2018,3,13,8,0,0.0,12.0,3.2,13.6,12.0,9.87,3.25
2018,3,13,8,15,0.0,14.5,3.2,13.6,14.5,11.94,5.11
2018,3,13,8,30,0.0,17.0,3.2,13.6,17.0,14.01,6.95
2018,3,13,8,45,0.0,23.0,3.25,13.6,23.0,18.98,11.37
2018,3,13,9,0,0.0,29.0,3.3,13.6,29.0,23.96,15.76
2018,3,13,9,15,0.0,42.0,3.35,13.75,42.0,34.77,25.29
2018,3,13,9,30,0.0,55.0,3.4,13.9,55.0,45.6,34.75
2018,3,13,9,45,0.0,70.5,3.45,14.05,70.5,58.55,45.99
2018,3,13,10,0,0.0,86.0,3.5,14.2,86.0,71.54,54.56
2018,3,13,10,15,1.0,102.5,3.55,14.35,103.0,85.09,65.63
2018,3,13,10,30,2.0,119.0,3.6,14.5,120.0,98.45,76.46
2018,3,13,10,45,42.5,197.0,3.7,14.7,227.0,163.55,127.98
2018,3,13,11,0,83.0,275.0,3.8,14.9,334.0,235.32,184.49
2018,3,13,11,15,165.5,306.5,3.85,15.0,428.0,291.56,227.67
2018,3,13,11,30,248.0,338.0,3.9,15.1,522.0,360.05,281.23
2018,3,13,11,45,166.5,313.0,3.95,15.25,437.0,326.79,257.27
2018,3,13,12,0,85.0,288.0,4.0,15.4,352.0,278.94,220.65
2018,3,13,12,15,161.0,317.5,4.0,15.45,439.5,356.06,282.2
2018,3,13,12,30,237.0,347.0,4.0,15.5,527.0,439.31,347.76
2018,3,13,12,45,204.5,351.0,4.05,15.55,505.5,439.28,348.0
2018,3,13,13,0,172.0,355.0,4.1,15.6,484.0,436.25,345.92
2018,3,13,13,15,152.0,340.0,4.05,15.6,452.0,421.98,335.32
2018,3,13,13,30,132.0,325.0,4.0,15.6,420.0,404.99,322.5
2018,3,13,13,45,143.0,314.5,3.95,15.6,415.0,414.11,330.59
2018,3,13,14,0,154.0,304.0,3.9,15.6,410.0,422.98,338.46
2018,3,13,14,15,169.0,293.5,3.85,15.55,405.0,434.84,348.91
2018,3,13,14,30,184.0,283.0,3.8,15.5,400.0,446.49,359.26
2018,3,13,14,45,226.0,265.0,3.75,15.5,400.5,472.87,381.92
2018,3,13,15,0,268.0,247.0,3.7,15.5,401.0,517.33,418.22
2018,3,13,15,15,249.0,228.5,3.7,15.5,363.5,488.42,396.62
2018,3,13,15,30,230.0,210.0,3.7,15.5,326.0,457.58,373.59
2018,3,13,15,45,223.5,192.0,3.45,15.15,295.5,417.89,343.99
2018,3,13,16,0,217.0,174.0,3.2,14.8,265.0,395.99,327.85
2018,3,13,16,15,143.5,150.0,2.9,14.45,207.0,305.48,253.92
2018,3,13,16,30,70.0,126.0,2.6,14.1,149.0,197.8,164.0
2018,3,13,16,45,35.5,101.0,2.35,13.75,112.5,140.36,115.18
2018,3,13,17,0,1.0,76.0,2.1,13.4,76.0,72.8,56.65
2018,3,13,17,15,0.5,57.5,1.95,13.0,57.5,54.6,40.87
2018,3,13,17,30,0.0,39.0,1.8,12.6,39.0,35.46,24.06
2018,3,13,17,45,0.0,25.0,1.65,12.15,25.0,22.08,11.07
2018,3,13,18,0,0.0,11.0,1.5,11.7,11.0,9.39,0.0
2018,3,13,18,15,0.0,5.5,1.45,11.6,5.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,14,6,15,16.5,5.0,2.15,9.55,5.5,0.0,0.0
2018,3,14,6,30,33.0,10.0,2.3,10.1,11.0,8.54,0.0
2018,3,14,6,45,16.5,23.5,2.4,10.6,24.0,19.0,4.73
2018,3,14,7,0,0.0,37.0,2.5,11.1,37.0,29.81,20.06
2018,3,14,7,15,4.5,56.5,2.65,11.3,57.5,44.85,34.24
2018,3,14,7,30,9.0,76.0,2.8,11.5,78.0,59.77,48.04
2018,3,14,7,45,8.5,80.0,2.95,11.65,82.5,63.97,52.06
2018,3,14,8,0,8.0,84.0,3.1,11.8,87.0,67.88,55.6
2018,3,14,8,15,4.0,63.0,3.15,11.8,64.5,52.23,41.51
2018,3,14,8,30,0.0,42.0,3.2,11.8,42.0,34.72,25.69
2018,3,14,8,45,0.0,34.5,3.25,11.85,34.5,28.51,20.04
2018,3,14,9,0,0.0,27.0,3.3,11.9,27.0,22.31,14.4
2018,3,14,9,15,0.0,28.5,3.35,11.9,28.5,23.57,15.47
2018,3,14,9,30,0.0,30.0,3.4,11.9,30.0,24.83,16.54
2018,3,14,9,45,0.5,51.0,3.4,11.85,51.5,42.31,32.02
2018,3,14,10,0,1.0,72.0,3.4,11.8,73.0,59.89,45.22
2018,3,14,10,15,94.0,165.5,3.35,11.85,229.5,133.06,102.19
2018,3,14,10,30,187.0,259.0,3.3,11.9,386.0,219.27,168.23
