Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,45,444.0,219.5,3.3,11.95,535.0,257.64,189.92
2018,3,14,11,0,701.0,180.0,3.3,12.0,684.0,336.33,248.33
2018,3,14,11,15,703.0,183.0,3.25,12.0,698.5,384.6,291.92
2018,3,14,11,30,705.0,186.0,3.2,12.0,713.0,432.3,334.46
2018,3,14,11,45,663.5,202.5,3.1,12.05,703.0,470.11,368.48
2018,3,14,12,0,622.0,219.0,3.0,12.1,693.0,503.03,397.3
2018,3,14,12,15,566.5,242.5,3.0,12.15,675.0,527.19,418.38
2018,3,14,12,30,511.0,266.0,3.0,12.2,657.0,547.33,435.36
2018,3,14,12,45,464.0,276.0,2.95,12.3,628.5,556.02,442.94
2018,3,14,13,0,417.0,286.0,2.9,12.4,600.0,559.84,446.34
2018,3,14,13,15,405.0,283.5,2.9,12.45,583.5,573.05,457.4
2018,3,14,13,30,393.0,281.0,2.9,12.5,567.0,583.83,466.43
2018,3,14,13,45,598.5,205.0,2.9,12.55,625.0,697.55,557.02
2018,3,14,14,0,804.0,129.0,2.9,12.6,683.0,806.14,639.92
2018,3,14,14,15,863.5,103.0,2.9,12.6,675.0,851.35,672.71
2018,3,14,14,30,923.0,77.0,2.9,12.6,667.0,885.42,697.96
2018,3,14,14,45,912.0,75.0,2.95,12.65,630.5,891.28,703.52
2018,3,14,15,0,901.0,73.0,3.0,12.7,594.0,893.33,706.77
2018,3,14,15,15,884.5,71.5,3.0,12.7,551.5,887.36,704.23
2018,3,14,15,30,868.0,70.0,3.0,12.7,509.0,877.77,699.24
2018,3,14,15,45,843.5,68.0,3.05,12.55,461.5,856.92,686.82
2018,3,14,16,0,819.0,66.0,3.1,12.4,414.0,842.29,678.85
2018,3,14,16,15,710.0,75.0,3.05,12.15,350.0,759.77,619.45
2018,3,14,16,30,601.0,84.0,3.0,11.9,286.0,671.72,554.32
2018,3,14,16,45,514.5,75.5,2.95,11.65,228.5,580.15,483.9
2018,3,14,17,0,428.0,67.0,2.9,11.4,171.0,489.0,410.81
2018,3,14,17,15,455.0,54.0,2.9,11.0,140.5,487.42,407.16
2018,3,14,17,30,482.0,41.0,2.9,10.6,110.0,482.98,396.55
2018,3,14,17,45,336.5,31.5,2.85,10.15,70.0,347.34,263.91
2018,3,14,18,0,191.0,22.0,2.8,9.7,30.0,190.1,0.0
2018,3,14,18,15,95.5,11.0,2.8,9.6,15.0,9.39,0.0
2018,3,14,18,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,6,15,68.5,9.0,2.9,8.2,10.5,0.0,0.0
2018,3,15,6,30,137.0,18.0,3.1,8.8,21.0,15.36,0.0
2018,3,15,6,45,152.5,25.5,3.25,9.4,37.5,19.77,7.07
2018,3,15,7,0,168.0,33.0,3.4,10.0,54.0,25.24,16.34
2018,3,15,7,15,92.0,53.5,3.55,10.25,66.0,42.08,31.99
2018,3,15,7,30,16.0,74.0,3.7,10.5,78.0,58.64,47.26
2018,3,15,7,45,12.5,70.5,3.9,10.8,74.0,57.33,46.27
2018,3,15,8,0,9.0,67.0,4.1,11.1,70.0,55.41,44.54
2018,3,15,8,15,4.5,61.0,4.15,11.2,62.5,50.57,40.11
2018,3,15,8,30,0.0,55.0,4.2,11.3,55.0,45.53,35.46
2018,3,15,8,45,0.0,48.5,4.3,11.45,48.5,40.13,30.49
2018,3,15,9,0,0.0,42.0,4.4,11.6,42.0,34.75,25.56
2018,3,15,9,15,2.0,77.0,4.45,11.75,78.0,63.97,51.45
2018,3,15,9,30,4.0,112.0,4.5,11.9,114.0,91.79,75.79
2018,3,15,9,45,22.5,163.5,4.55,12.05,177.5,123.48,103.22
2018,3,15,10,0,41.0,215.0,4.6,12.2,241.0,160.31,127.66
2018,3,15,10,15,101.5,240.0,4.7,12.3,308.5,181.84,141.81
2018,3,15,10,30,162.0,265.0,4.8,12.4,376.0,219.54,169.57
2018,3,15,10,45,226.5,287.0,4.9,12.55,448.0,257.42,198.36
2018,3,15,11,0,291.0,309.0,5.0,12.7,520.0,311.52,241.39
2018,3,15,11,15,240.5,321.0,5.1,12.7,498.0,326.12,256.39
2018,3,15,11,30,190.0,333.0,5.2,12.7,476.0,337.56,268.0
2018,3,15,11,45,135.0,294.0,5.25,12.75,396.0,299.8,239.57
2018,3,15,12,0,80.0,255.0,5.3,12.8,316.0,253.32,203.11
2018,3,15,12,15,84.0,282.5,5.35,12.75,347.0,282.59,227.23
2018,3,15,12,30,88.0,310.0,5.4,12.7,378.0,315.48,254.03
2018,3,15,12,45,117.0,315.5,5.45,12.7,404.5,354.13,285.76
2018,3,15,13,0,146.0,321.0,5.5,12.7,431.0,389.73,315.11
2018,3,15,13,15,177.0,314.5,5.45,12.65,445.5,417.9,338.73
2018,3,15,13,30,208.0,308.0,5.4,12.6,460.0,447.42,363.5
2018,3,15,13,45,161.0,306.0,5.35,12.55,421.5,421.04,342.2
2018,3,15,14,0,114.0,304.0,5.3,12.5,383.0,391.5,318.19
2018,3,15,14,15,140.0,299.5,5.25,12.45,392.5,417.93,340.79
2018,3,15,14,30,166.0,295.0,5.2,12.4,402.0,445.14,363.93
2018,3,15,14,45,110.5,259.5,5.15,12.4,329.0,367.09,300.95
2018,3,15,15,0,55.0,224.0,5.1,12.4,256.0,267.71,219.62
2018,3,15,15,15,63.5,196.5,5.1,12.4,231.0,249.65,206.07
2018,3,15,15,30,72.0,169.0,5.1,12.4,206.0,230.69,191.54
2018,3,15,15,45,111.5,173.0,5.0,12.3,224.0,293.93,245.84
2018,3,15,16,0,151.0,177.0,4.9,12.2,242.0,341.27,286.67
2018,3,15,16,15,142.0,156.5,4.8,12.05,211.5,313.07,264.0
2018,3,15,16,30,133.0,136.0,4.7,11.9,181.0,283.99,240.32
2018,3,15,16,45,75.0,112.0,4.6,11.8,136.5,189.86,159.7
2018,3,15,17,0,17.0,88.0,4.5,11.7,92.0,101.53,82.32
2018,3,15,17,15,9.0,66.5,4.4,11.55,68.5,73.36,57.5
2018,3,15,17,30,1.0,45.0,4.3,11.4,45.0,44.17,31.64
2018,3,15,17,45,0.5,28.5,4.2,11.25,28.5,27.19,15.69
2018,3,15,18,0,0.0,12.0,4.1,11.1,12.0,9.89,0.0
2018,3,15,18,15,0.0,6.0,4.05,11.05,6.0,5.12,0.0
2018,3,15,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.5,2.85,9.15,3.5,0.0,0.0
2018,3,16,6,30,0.0,7.0,3.0,9.3,7.0,5.97,0.0
2018,3,16,6,45,0.0,18.5,3.2,9.4,18.5,15.27,5.19
2018,3,16,7,0,0.0,30.0,3.4,9.5,30.0,24.79,16.1
2018,3,16,7,15,26.0,46.0,3.45,9.55,52.0,37.49,28.04
2018,3,16,7,30,52.0,62.0,3.5,9.6,74.0,48.65,38.47
2018,3,16,7,45,37.5,76.0,3.6,9.6,85.5,60.54,49.42
2018,3,16,8,0,23.0,90.0,3.7,9.6,97.0,70.93,58.83
2018,3,16,8,15,100.0,113.0,3.75,9.7,153.0,84.85,71.24
2018,3,16,8,30,177.0,136.0,3.8,9.8,209.0,95.68,80.71
2018,3,16,8,45,363.0,141.0,3.85,9.85,314.0,94.87,79.72
2018,3,16,9,0,549.0,146.0,3.9,9.9,419.0,99.11,83.24
2018,3,16,9,15,474.5,128.5,3.95,10.05,379.0,85.82,71.17
2018,3,16,9,30,400.0,111.0,4.0,10.2,339.0,69.22,56.24
2018,3,16,9,45,495.0,100.5,4.0,10.3,402.0,62.79,50.38
2018,3,16,10,0,590.0,90.0,4.0,10.4,465.0,95.7,57.33
2018,3,16,10,15,746.0,94.0,4.1,10.55,591.5,156.57,93.42
2018,3,16,10,30,902.0,98.0,4.2,10.7,718.0,242.84,157.33
2018,3,16,10,45,713.0,158.0,4.25,10.85,659.0,283.64,202.46
2018,3,16,11,0,524.0,218.0,4.3,11.0,600.0,316.83,240.17
2018,3,16,11,15,532.5,224.0,4.4,11.15,619.5,360.19,278.9
2018,3,16,11,30,541.0,230.0,4.5,11.3,639.0,404.03,317.58
2018,3,16,11,45,641.5,208.0,4.6,11.4,698.5,469.92,372.6
2018,3,16,12,0,742.0,186.0,4.7,11.5,758.0,543.24,433.42
2018,3,16,12,15,802.5,159.0,4.8,11.6,778.5,597.03,478.99
2018,3,16,12,30,863.0,132.0,4.9,11.7,799.0,652.03,525.21
2018,3,16,12,45,896.0,116.5,4.95,11.75,803.5,697.35,563.26
2018,3,16,13,0,929.0,101.0,5.0,11.8,808.0,745.09,602.62
2018,3,16,13,15,843.0,133.0,5.05,11.8,765.0,756.71,612.16
2018,3,16,13,30,757.0,165.0,5.1,11.8,722.0,759.53,614.7
2018,3,16,13,45,621.5,209.5,5.15,11.85,657.5,724.87,587.5
2018,3,16,14,0,486.0,254.0,5.2,11.9,593.0,675.84,548.79
2018,3,16,14,15,604.5,201.5,5.2,11.8,605.0,747.13,608.1
2018,3,16,14,30,723.0,149.0,5.2,11.7,617.0,813.31,661.35
2018,3,16,14,45,795.5,119.0,5.2,11.65,607.0,854.95,693.88
2018,3,16,15,0,868.0,89.0,5.2,11.6,597.0,898.69,728.13
2018,3,16,15,15,850.0,86.5,5.2,11.6,554.0,890.34,723.44
2018,3,16,15,30,832.0,84.0,5.2,11.6,511.0,878.27,716.35
2018,3,16,15,45,807.0,81.0,5.05,11.35,463.5,855.68,701.09
2018,3,16,16,0,782.0,78.0,4.9,11.1,416.0,829.76,683.19
2018,3,16,16,15,746.5,74.5,4.65,10.9,365.5,790.72,654.16
2018,3,16,16,30,711.0,71.0,4.4,10.7,315.0,755.34,627.31
2018,3,16,16,45,658.5,65.5,4.2,10.45,263.0,695.15,580.4
2018,3,16,17,0,606.0,60.0,4.0,10.2,211.0,634.01,531.0
2018,3,16,17,15,522.0,53.0,3.8,9.9,161.5,544.31,456.34
2018,3,16,17,30,438.0,46.0,3.6,9.6,112.0,455.85,378.9
2018,3,16,17,45,302.0,35.0,3.4,9.35,72.0,325.32,255.66
2018,3,16,18,0,166.0,24.0,3.2,9.1,32.0,185.62,0.0
2018,3,16,18,15,83.0,12.0,3.15,9.0,16.0,69.14,0.0
2018,3,16,18,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,17,6,15,13.0,6.5,1.4,8.35,7.0,0.0,0.0
2018,3,17,6,30,26.0,13.0,1.4,8.7,14.0,11.1,0.0
2018,3,17,6,45,74.5,30.0,1.45,9.05,38.5,23.35,12.07
2018,3,17,7,0,123.0,47.0,1.5,9.4,63.0,36.08,26.14
2018,3,17,7,15,100.5,67.0,1.55,9.6,84.0,51.29,40.45
2018,3,17,7,30,78.0,87.0,1.6,9.8,105.0,65.32,53.48
2018,3,17,7,45,51.0,88.5,1.65,10.0,101.5,69.17,57.11
2018,3,17,8,0,24.0,90.0,1.7,10.2,98.0,71.04,58.77
2018,3,17,8,15,210.0,98.0,1.7,10.3,185.0,72.0,59.51
2018,3,17,8,30,396.0,106.0,1.7,10.4,272.0,73.86,61.0
2018,3,17,8,45,380.5,120.5,1.7,10.5,295.0,81.82,67.88
2018,3,17,9,0,365.0,135.0,1.7,10.6,318.0,89.35,74.29
2018,3,17,9,15,285.5,183.5,1.7,10.75,334.5,123.91,104.32
2018,3,17,9,30,206.0,232.0,1.7,10.9,351.0,158.49,133.84
2018,3,17,9,45,272.0,247.0,1.7,11.05,414.5,157.33,132.34
2018,3,17,10,0,338.0,262.0,1.7,11.2,478.0,191.26,143.02
2018,3,17,10,15,374.5,267.5,1.7,11.35,518.0,226.43,165.46
2018,3,17,10,30,411.0,273.0,1.7,11.5,558.0,259.41,189.99
2018,3,17,10,45,385.5,292.5,1.7,11.65,567.0,302.87,227.37
2018,3,17,11,0,360.0,312.0,1.7,11.8,576.0,337.54,257.82
2018,3,17,11,15,334.0,316.0,1.75,11.85,565.0,358.85,277.67
2018,3,17,11,30,308.0,320.0,1.8,11.9,554.0,376.98,294.48
2018,3,17,11,45,326.5,307.0,1.85,12.0,558.0,399.91,314.16
2018,3,17,12,0,345.0,294.0,1.9,12.1,562.0,423.28,334.06
2018,3,17,12,15,300.5,322.0,2.0,12.15,555.5,444.85,351.92
2018,3,17,12,30,256.0,350.0,2.1,12.2,549.0,462.93,366.41
2018,3,17,12,45,221.5,355.5,2.2,12.2,526.5,458.08,363.48
2018,3,17,13,0,187.0,361.0,2.3,12.2,504.0,455.15,361.74
2018,3,17,13,15,279.0,325.5,2.4,12.15,534.0,514.51,410.11
2018,3,17,13,30,371.0,290.0,2.5,12.1,564.0,568.48,454.13
2018,3,17,13,45,452.0,254.5,2.6,12.1,578.5,630.77,503.8
2018,3,17,14,0,533.0,219.0,2.7,12.1,593.0,681.59,544.94
2018,3,17,14,15,567.0,206.0,2.7,12.05,588.5,715.87,572.19
2018,3,17,14,30,601.0,193.0,2.7,12.0,584.0,755.86,603.54
2018,3,17,14,45,530.5,177.0,2.65,11.95,508.0,684.35,551.28
2018,3,17,15,0,460.0,161.0,2.6,11.9,432.0,614.98,500.19
2018,3,17,15,15,434.0,141.0,2.6,11.9,382.0,576.78,472.99
2018,3,17,15,30,408.0,121.0,2.6,11.9,332.0,535.23,442.55
2018,3,17,15,45,279.5,110.0,2.5,11.75,248.5,409.26,342.01
2018,3,17,16,0,151.0,99.0,2.4,11.6,165.0,260.39,219.36
2018,3,17,16,15,167.5,90.5,2.3,11.35,155.5,266.82,226.54
2018,3,17,16,30,184.0,82.0,2.2,11.1,146.0,272.26,232.16
2018,3,17,16,45,306.0,78.0,2.05,10.85,164.0,396.91,337.31
2018,3,17,17,0,428.0,74.0,1.9,10.6,182.0,495.05,415.44
2018,3,17,17,15,432.0,60.5,1.9,10.15,148.0,479.65,400.19
2018,3,17,17,30,436.0,47.0,1.9,9.7,114.0,456.59,376.38
2018,3,17,17,45,305.5,35.5,1.85,9.3,73.5,329.58,259.68
2018,3,17,18,0,175.0,24.0,1.8,8.9,33.0,193.94,0.0
2018,3,17,18,15,87.5,12.0,1.8,8.75,16.5,72.51,0.0
2018,3,17,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,6,15,82.5,10.0,1.15,7.55,13.5,0.0,0.0
2018,3,18,6,30,165.0,20.0,1.2,7.8,27.0,17.07,0.0
2018,3,18,6,45,141.5,31.5,1.25,8.05,43.0,24.23,13.62
2018,3,18,7,0,118.0,43.0,1.3,8.3,59.0,33.32,23.95
2018,3,18,7,15,95.0,67.5,1.3,8.7,84.0,51.74,41.09
2018,3,18,7,30,72.0,92.0,1.3,9.1,109.0,69.93,57.82
2018,3,18,7,45,143.5,109.5,1.35,9.45,154.0,81.31,68.15
2018,3,18,8,0,215.0,127.0,1.4,9.8,199.0,90.86,76.6
2018,3,18,8,15,279.5,135.0,1.45,10.3,244.0,96.48,81.31
2018,3,18,8,30,344.0,143.0,1.5,10.8,289.0,97.18,81.56
2018,3,18,8,45,302.5,169.0,1.55,11.3,308.0,116.85,98.46
2018,3,18,9,0,261.0,195.0,1.6,11.8,327.0,130.88,110.17
2018,3,18,9,15,171.5,223.5,1.65,12.15,313.5,152.96,128.73
2018,3,18,9,30,82.0,252.0,1.7,12.5,300.0,175.87,147.75
2018,3,18,9,45,103.0,274.5,1.75,12.85,338.5,189.24,158.47
2018,3,18,10,0,124.0,297.0,1.8,13.2,377.0,205.61,160.05
2018,3,18,10,15,176.0,311.5,1.75,13.45,431.0,235.71,180.01
2018,3,18,10,30,228.0,326.0,1.7,13.7,485.0,272.23,206.26
2018,3,18,10,45,238.0,336.5,1.6,13.9,507.5,302.02,229.93
2018,3,18,11,0,248.0,347.0,1.5,14.1,530.0,327.87,250.93
2018,3,18,11,15,248.0,356.0,1.45,14.15,542.5,356.76,274.73
2018,3,18,11,30,248.0,365.0,1.4,14.2,555.0,385.72,298.22
2018,3,18,11,45,257.5,368.0,1.35,14.25,567.0,414.75,321.33
2018,3,18,12,0,267.0,371.0,1.3,14.3,579.0,444.39,344.58
2018,3,18,12,15,221.5,374.5,1.3,14.2,547.5,440.36,342.53
2018,3,18,12,30,176.0,378.0,1.3,14.1,516.0,433.12,337.74
2018,3,18,12,45,161.0,376.0,1.3,14.0,501.0,436.94,341.32
2018,3,18,13,0,146.0,374.0,1.3,13.9,486.0,438.97,343.34
2018,3,18,13,15,136.0,363.0,1.3,13.85,466.0,434.75,340.72
2018,3,18,13,30,126.0,352.0,1.3,13.8,446.0,428.83,336.81
2018,3,18,13,45,93.5,331.5,1.3,13.7,400.0,380.38,300.26
2018,3,18,14,0,61.0,311.0,1.3,13.6,354.0,341.06,270.2
2018,3,18,14,15,49.5,286.5,1.3,13.5,320.5,312.82,248.91
2018,3,18,14,30,38.0,262.0,1.3,13.4,287.0,283.05,226.07
2018,3,18,14,45,24.5,231.0,1.3,13.3,247.0,227.5,182.35
2018,3,18,15,0,11.0,200.0,1.3,13.2,207.0,187.49,150.37
2018,3,18,15,15,53.0,197.0,1.3,13.2,225.0,240.71,195.67
2018,3,18,15,30,95.0,194.0,1.3,13.2,243.0,298.88,244.09
2018,3,18,15,45,119.5,188.0,1.15,12.85,244.0,320.12,262.3
2018,3,18,16,0,144.0,182.0,1.0,12.5,245.0,341.7,280.82
2018,3,18,16,15,153.5,160.0,0.95,12.3,220.0,328.11,271.23
2018,3,18,16,30,163.0,138.0,0.9,12.1,195.0,313.08,260.44
2018,3,18,16,45,147.0,118.5,0.85,11.85,163.5,277.96,232.13
2018,3,18,17,0,131.0,99.0,0.8,11.6,132.0,242.47,202.74
2018,3,18,17,15,104.0,78.0,0.85,11.45,100.5,194.94,162.1
2018,3,18,17,30,77.0,57.0,0.9,11.3,69.0,147.1,120.01
2018,3,18,17,45,47.5,38.5,0.9,11.15,45.0,102.01,77.69
2018,3,18,18,0,18.0,20.0,0.9,11.0,21.0,37.28,0.0
2018,3,18,18,15,9.0,10.0,0.95,10.95,10.5,14.96,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,19,6,15,76.5,10.0,2.25,6.85,13.5,8.54,0.0
2018,3,19,6,30,153.0,20.0,2.3,7.5,27.0,15.63,0.0
2018,3,19,6,45,234.0,33.5,2.4,8.15,59.5,25.97,15.6
2018,3,19,7,0,315.0,47.0,2.5,8.8,92.0,36.13,26.45
2018,3,19,7,15,431.5,55.5,2.6,9.35,145.0,44.29,34.32
2018,3,19,7,30,548.0,64.0,2.7,9.9,198.0,50.44,40.13
2018,3,19,7,45,644.0,65.5,2.75,10.4,258.0,51.01,40.69
2018,3,19,8,0,740.0,67.0,2.8,10.9,318.0,56.58,45.63
2018,3,19,8,15,710.0,81.5,3.0,11.45,353.0,61.15,49.52
2018,3,19,8,30,680.0,96.0,3.2,12.0,388.0,69.73,56.92
2018,3,19,8,45,593.0,130.0,3.4,12.55,405.5,90.97,75.4
2018,3,19,9,0,506.0,164.0,3.6,13.1,423.0,109.08,90.85
2018,3,19,9,15,528.5,172.0,3.55,13.4,463.0,112.55,93.48
2018,3,19,9,30,551.0,180.0,3.5,13.7,503.0,115.91,96.02
2018,3,19,9,45,557.0,191.0,3.4,14.05,535.5,122.27,101.12
2018,3,19,10,0,563.0,202.0,3.3,14.4,568.0,168.64,114.67
2018,3,19,10,15,551.5,219.0,3.2,14.65,591.5,217.34,148.85
2018,3,19,10,30,540.0,236.0,3.1,14.9,615.0,265.15,187.87
2018,3,19,10,45,554.5,241.0,2.95,15.15,641.5,310.65,226.17
2018,3,19,11,0,569.0,246.0,2.8,15.4,668.0,357.53,266.23
2018,3,19,11,15,476.0,286.0,2.75,15.7,644.5,390.78,297.51
2018,3,19,11,30,383.0,326.0,2.7,16.0,621.0,416.05,320.63
2018,3,19,11,45,306.5,351.5,2.65,16.25,589.0,427.03,331.17
2018,3,19,12,0,230.0,377.0,2.6,16.5,557.0,429.46,334.0
2018,3,19,12,15,289.0,357.5,2.45,16.75,584.0,469.76,365.38
2018,3,19,12,30,348.0,338.0,2.3,17.0,611.0,512.19,398.05
2018,3,19,12,45,390.0,325.0,2.2,17.2,628.5,552.09,428.56
2018,3,19,13,0,432.0,312.0,2.1,17.4,646.0,602.12,465.95
2018,3,19,13,15,330.5,333.5,1.95,17.5,586.0,562.3,435.26
2018,3,19,13,30,229.0,355.0,1.8,17.6,526.0,511.71,396.58
2018,3,19,13,45,254.5,339.0,1.7,17.7,524.0,544.71,421.96
2018,3,19,14,0,280.0,323.0,1.6,17.8,522.0,565.15,437.6
2018,3,19,14,15,278.0,309.0,1.5,17.55,499.5,563.65,437.34
2018,3,19,14,30,276.0,295.0,1.4,17.3,477.0,560.37,435.98
2018,3,19,14,45,281.0,273.5,1.3,17.1,449.5,553.28,432.11
2018,3,19,15,0,286.0,252.0,1.2,16.9,422.0,544.23,426.87
2018,3,19,15,15,267.5,236.5,1.2,16.9,386.5,518.88,409.25
2018,3,19,15,30,249.0,221.0,1.2,16.9,351.0,491.76,390.24
2018,3,19,15,45,277.0,196.5,1.0,16.5,329.0,494.38,394.18
2018,3,19,16,0,305.0,172.0,0.8,16.1,307.0,494.74,396.0
2018,3,19,16,15,370.0,139.5,0.8,15.8,284.0,536.14,430.24
2018,3,19,16,30,435.0,107.0,0.8,15.5,261.0,553.15,445.74
2018,3,19,16,45,483.0,86.0,0.85,15.2,232.0,572.66,461.45
2018,3,19,17,0,531.0,65.0,0.9,14.9,203.0,581.16,467.72
2018,3,19,17,15,431.0,57.5,1.0,14.45,153.0,478.03,388.23
2018,3,19,17,30,331.0,50.0,1.1,14.0,103.0,374.49,304.64
2018,3,19,17,45,224.5,36.5,1.2,13.55,66.5,268.94,211.1
2018,3,19,18,0,118.0,23.0,1.3,13.1,30.0,152.37,31.08
2018,3,19,18,15,59.0,11.5,1.4,12.85,15.0,52.03,0.0
2018,3,19,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,1.25,11.2,4.0,3.41,0.0
2018,3,20,6,30,0.0,8.0,1.5,11.2,8.0,6.57,0.0
2018,3,20,6,45,0.0,16.0,1.75,11.25,16.0,13.17,5.26
2018,3,20,7,0,0.0,24.0,2.0,11.3,24.0,19.78,11.86
2018,3,20,7,15,0.0,34.0,2.25,11.35,34.0,28.07,19.59
2018,3,20,7,30,0.0,44.0,2.5,11.4,44.0,36.37,27.26
2018,3,20,7,45,0.0,52.0,2.7,11.5,52.0,43.02,33.33
2018,3,20,8,0,0.0,60.0,2.9,11.6,60.0,49.69,39.3
2018,3,20,8,15,0.0,62.0,3.0,11.7,62.0,51.36,40.69
2018,3,20,8,30,0.0,64.0,3.1,11.8,64.0,53.04,42.05
2018,3,20,8,45,0.0,68.5,3.15,11.9,68.5,56.81,45.26
2018,3,20,9,0,0.0,73.0,3.2,12.0,73.0,60.59,48.45
2018,3,20,9,15,0.0,105.5,3.3,12.05,105.5,86.73,71.34
2018,3,20,9,30,0.0,138.0,3.4,12.1,138.0,111.24,92.53
2018,3,20,9,45,0.0,135.5,3.55,12.15,135.5,109.78,91.0
2018,3,20,10,0,0.0,133.0,3.7,12.2,133.0,108.47,85.67
2018,3,20,10,15,0.5,137.5,3.75,12.25,138.0,112.42,88.74
2018,3,20,10,30,1.0,142.0,3.8,12.3,143.0,116.44,91.88
2018,3,20,10,45,0.5,125.5,3.9,12.35,126.0,103.73,81.24
2018,3,20,11,0,0.0,109.0,4.0,12.4,109.0,90.54,70.22
2018,3,20,11,15,0.0,109.5,4.1,12.45,109.5,91.03,70.55
2018,3,20,11,30,0.0,110.0,4.2,12.5,110.0,91.52,70.89
2018,3,20,11,45,0.0,113.5,4.3,12.55,113.5,94.47,73.28
2018,3,20,12,0,0.0,117.0,4.4,12.6,117.0,97.45,75.71
2018,3,20,12,15,0.0,104.5,4.5,12.6,104.5,87.18,67.2
2018,3,20,12,30,0.0,92.0,4.6,12.6,92.0,76.79,58.6
2018,3,20,12,45,0.0,79.0,4.7,12.65,79.0,65.89,49.54
2018,3,20,13,0,0.0,66.0,4.8,12.7,66.0,55.0,40.48
2018,3,20,13,15,0.0,60.0,4.55,12.7,60.0,49.96,36.32
2018,3,20,13,30,0.0,54.0,4.3,12.7,54.0,44.94,32.15
2018,3,20,13,45,0.0,54.5,4.1,12.7,54.5,45.33,32.53
2018,3,20,14,0,0.0,55.0,3.9,12.7,55.0,45.73,32.91
2018,3,20,14,15,0.0,58.5,3.75,12.75,58.5,48.63,35.4
2018,3,20,14,30,0.0,62.0,3.6,12.8,62.0,51.52,37.9
2018,3,20,14,45,0.0,63.0,3.5,12.8,63.0,52.33,38.67
2018,3,20,15,0,0.0,64.0,3.4,12.8,64.0,53.13,39.45
2018,3,20,15,15,0.0,60.0,3.4,12.8,60.0,49.77,36.72
2018,3,20,15,30,0.0,56.0,3.4,12.8,56.0,46.41,33.98
2018,3,20,15,45,0.0,54.5,3.25,12.75,54.5,45.14,33.02
2018,3,20,16,0,0.0,53.0,3.1,12.7,53.0,43.88,32.06
2018,3,20,16,15,0.0,54.0,3.05,12.65,54.0,44.69,32.87
2018,3,20,16,30,0.0,55.0,3.0,12.6,55.0,45.52,33.67
2018,3,20,16,45,0.0,51.5,2.95,12.5,51.5,42.61,31.21
2018,3,20,17,0,0.0,48.0,2.9,12.4,48.0,39.7,28.66
2018,3,20,17,15,0.0,37.5,3.0,12.35,37.5,30.98,20.99
2018,3,20,17,30,0.0,27.0,3.1,12.3,27.0,22.27,13.26
2018,3,20,17,45,0.0,18.5,3.2,12.2,18.5,15.24,6.79
2018,3,20,18,0,0.0,10.0,3.3,12.1,10.0,8.22,0.0
2018,3,20,18,15,0.0,5.0,3.45,12.15,5.0,4.27,0.0
2018,3,20,18,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,12.8,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2018,3,21,6,45,0.0,4.5,1.7,13.25,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,1.7,13.5,6.0,4.92,0.0
2018,3,21,7,15,0.0,9.5,1.8,13.65,9.5,7.8,1.32
2018,3,21,7,30,0.0,13.0,1.9,13.8,13.0,10.69,3.97
2018,3,21,7,45,0.0,14.5,2.0,14.0,14.5,11.93,5.1
2018,3,21,8,0,0.0,16.0,2.1,14.2,16.0,13.18,6.21
2018,3,21,8,15,0.0,18.0,2.15,14.4,18.0,14.84,7.66
2018,3,21,8,30,0.0,20.0,2.2,14.6,20.0,16.5,9.1
2018,3,21,8,45,0.0,30.0,2.25,14.75,30.0,24.79,16.43
2018,3,21,9,0,0.0,40.0,2.3,14.9,40.0,33.11,23.7
2018,3,21,9,15,0.0,61.0,2.4,15.15,61.0,50.6,38.95
2018,3,21,9,30,0.0,82.0,2.5,15.4,82.0,68.17,54.09
2018,3,21,9,45,0.0,98.0,2.6,15.6,98.0,81.33,62.32
2018,3,21,10,0,0.0,114.0,2.7,15.8,114.0,93.95,72.51
2018,3,21,10,15,3.5,156.5,2.95,16.05,159.0,127.37,99.45
2018,3,21,10,30,7.0,199.0,3.2,16.3,204.0,160.95,126.2
2018,3,21,10,45,11.5,228.5,3.4,16.6,237.0,185.73,145.62
2018,3,21,11,0,16.0,258.0,3.6,16.9,270.0,211.4,165.7
2018,3,21,11,15,21.5,280.5,3.75,16.95,297.0,233.16,182.78
2018,3,21,11,30,27.0,303.0,3.9,17.0,324.0,252.85,198.26
2018,3,21,11,45,27.0,304.5,4.0,17.05,325.5,259.48,203.52
2018,3,21,12,0,27.0,306.0,4.1,17.1,327.0,266.03,208.77
2018,3,21,12,15,25.5,303.0,4.1,17.1,323.0,267.98,210.41
2018,3,21,12,30,24.0,300.0,4.1,17.1,319.0,265.23,208.37
2018,3,21,12,45,21.0,287.5,4.1,17.05,304.0,255.62,200.98
2018,3,21,13,0,18.0,275.0,4.1,17.0,289.0,245.35,193.08
2018,3,21,13,15,22.0,281.5,4.1,16.95,298.5,256.41,202.17
2018,3,21,13,30,26.0,288.0,4.1,16.9,308.0,279.29,220.55
2018,3,21,13,45,35.0,293.0,4.1,16.9,319.0,296.2,234.38
2018,3,21,14,0,44.0,298.0,4.1,16.9,330.0,314.1,249.06
2018,3,21,14,15,58.0,293.0,4.15,16.85,333.0,327.0,260.2
2018,3,21,14,30,72.0,288.0,4.2,16.8,336.0,340.52,271.95
2018,3,21,14,45,55.0,262.0,4.2,16.8,297.5,303.74,243.08
2018,3,21,15,0,38.0,236.0,4.2,16.8,259.0,265.47,212.79
2018,3,21,15,15,54.5,223.5,4.2,16.8,254.0,271.99,219.4
2018,3,21,15,30,71.0,211.0,4.2,16.8,249.0,278.56,226.01
2018,3,21,15,45,83.5,191.0,4.3,16.5,231.5,272.17,222.47
2018,3,21,16,0,96.0,171.0,4.4,16.2,214.0,283.57,233.24
2018,3,21,16,15,99.5,152.5,4.35,16.0,192.5,268.94,222.35
2018,3,21,16,30,103.0,134.0,4.3,15.8,171.0,253.48,210.59
2018,3,21,16,45,76.0,112.0,4.3,15.6,137.0,188.26,156.23
2018,3,21,17,0,49.0,90.0,4.3,15.4,103.0,140.5,115.36
2018,3,21,17,15,37.0,74.5,4.35,15.3,83.0,115.68,93.57
2018,3,21,17,30,25.0,59.0,4.4,15.2,63.0,91.69,71.98
2018,3,21,17,45,16.0,40.5,4.4,15.1,42.5,64.48,47.1
2018,3,21,18,0,7.0,22.0,4.4,15.0,22.0,31.44,8.43
2018,3,21,18,15,5.5,12.0,4.45,14.95,12.0,14.2,0.0
2018,3,21,18,30,4.0,2.0,4.5,14.9,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,4.55,14.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.95,14.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.65,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.6,13.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.5,9.0,4.35,13.75,9.0,7.68,0.0
2018,3,22,6,30,1.0,18.0,4.4,13.8,18.0,14.79,0.0
2018,3,22,6,45,8.0,37.0,4.45,13.8,38.0,29.58,19.22
2018,3,22,7,0,15.0,56.0,4.5,13.8,58.0,43.73,32.74
2018,3,22,7,15,19.5,59.5,4.45,13.85,63.5,47.59,36.72
2018,3,22,7,30,24.0,63.0,4.4,13.9,69.0,51.02,40.04
2018,3,22,7,45,12.0,51.5,4.4,13.95,54.5,42.88,32.83
2018,3,22,8,0,0.0,40.0,4.4,14.0,40.0,33.04,24.01
2018,3,22,8,15,0.0,57.5,4.45,14.0,57.5,47.61,36.94
2018,3,22,8,30,0.0,75.0,4.5,14.0,75.0,62.23,49.78
2018,3,22,8,45,88.0,115.5,4.55,14.0,162.0,86.94,71.38
2018,3,22,9,0,176.0,156.0,4.6,14.0,249.0,106.13,87.92
2018,3,22,9,15,267.0,197.5,4.7,13.85,351.5,131.11,109.39
2018,3,22,9,30,358.0,239.0,4.8,13.7,454.0,154.82,129.59
2018,3,22,9,45,406.0,242.5,4.9,13.6,500.5,155.07,118.69
2018,3,22,10,0,454.0,246.0,5.0,13.5,547.0,192.88,137.23
2018,3,22,10,15,535.0,226.5,5.05,13.35,597.5,227.15,158.41
2018,3,22,10,30,616.0,207.0,5.1,13.2,648.0,268.75,190.2
2018,3,22,10,45,759.5,154.0,5.15,13.1,716.0,311.88,224.4
2018,3,22,11,0,903.0,101.0,5.2,13.0,784.0,376.85,279.12
2018,3,22,11,15,827.5,138.0,5.25,13.0,774.0,425.66,326.25
2018,3,22,11,30,752.0,175.0,5.3,13.0,764.0,468.28,366.43
2018,3,22,11,45,547.0,259.5,5.35,13.05,690.5,479.51,380.17
2018,3,22,12,0,342.0,344.0,5.4,13.1,617.0,468.87,373.81
2018,3,22,12,15,374.5,338.5,5.45,13.2,637.5,508.44,406.54
2018,3,22,12,30,407.0,333.0,5.5,13.3,658.0,554.68,444.05
2018,3,22,12,45,467.0,303.5,5.55,13.4,673.0,597.64,479.51
2018,3,22,13,0,527.0,274.0,5.6,13.5,688.0,642.21,516.2
2018,3,22,13,15,695.5,197.5,5.65,13.5,732.5,730.22,588.21
2018,3,22,13,30,864.0,121.0,5.7,13.5,777.0,806.48,649.44
2018,3,22,13,45,886.0,109.0,5.75,13.55,764.0,842.25,676.72
2018,3,22,14,0,908.0,97.0,5.8,13.6,751.0,875.33,702.25
2018,3,22,14,15,901.0,95.5,5.85,13.5,721.5,891.86,716.01
2018,3,22,14,30,894.0,94.0,5.9,13.4,692.0,904.75,727.34
2018,3,22,14,45,883.5,92.0,5.95,13.3,656.0,910.28,733.42
2018,3,22,15,0,873.0,90.0,6.0,13.2,620.0,912.1,736.97
2018,3,22,15,15,855.5,88.0,6.0,13.2,577.0,913.78,740.06
2018,3,22,15,30,838.0,86.0,6.0,13.2,534.0,902.09,733.26
2018,3,22,15,45,818.5,83.0,6.0,12.75,488.0,883.74,722.78
2018,3,22,16,0,799.0,80.0,6.0,12.3,442.0,862.02,709.6
2018,3,22,16,15,770.5,76.0,5.95,12.0,392.0,827.66,685.74
2018,3,22,16,30,742.0,72.0,5.9,11.7,342.0,790.51,659.07
2018,3,22,16,45,697.0,67.5,5.8,11.4,290.0,742.52,622.58
2018,3,22,17,0,652.0,63.0,5.7,11.1,238.0,687.36,578.68
2018,3,22,17,15,578.0,56.5,5.5,10.7,186.5,604.12,509.55
2018,3,22,17,30,504.0,50.0,5.3,10.3,135.0,521.59,437.53
2018,3,22,17,45,379.0,40.0,5.15,9.95,91.5,396.25,324.53
2018,3,22,18,0,254.0,30.0,5.0,9.6,48.0,262.78,135.67
2018,3,22,18,15,141.0,18.0,4.9,9.45,26.5,117.09,0.0
2018,3,22,18,30,28.0,6.0,4.8,9.3,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.7,9.15,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.45,8.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,23,6,15,100.0,13.0,1.8,8.6,19.5,11.1,0.0
2018,3,23,6,30,200.0,26.0,1.8,9.2,39.0,20.28,3.13
2018,3,23,6,45,338.0,37.0,1.8,9.8,83.0,30.49,20.64
2018,3,23,7,0,476.0,48.0,1.8,10.4,127.0,39.08,29.21
2018,3,23,7,15,555.0,54.5,1.85,10.75,178.0,43.55,33.65
2018,3,23,7,30,634.0,61.0,1.9,11.1,229.0,48.1,37.91
2018,3,23,7,45,512.5,83.5,1.95,11.4,238.0,63.22,51.52
2018,3,23,8,0,391.0,106.0,2.0,11.7,247.0,75.26,62.15
2018,3,23,8,15,234.5,143.0,2.1,11.9,231.0,100.79,84.58
2018,3,23,8,30,78.0,180.0,2.2,12.1,215.0,131.07,110.8
2018,3,23,8,45,83.5,199.5,2.25,12.35,240.5,143.85,121.41
2018,3,23,9,0,89.0,219.0,2.3,12.6,266.0,156.33,131.68
2018,3,23,9,15,98.0,235.0,2.4,12.8,291.0,166.65,140.06
2018,3,23,9,30,107.0,251.0,2.5,13.0,316.0,167.04,139.92
2018,3,23,9,45,126.5,274.5,2.6,13.2,356.0,184.32,145.47
2018,3,23,10,0,146.0,298.0,2.7,13.4,396.0,213.51,164.89
2018,3,23,10,15,257.5,300.0,2.85,13.55,482.0,238.75,179.0
2018,3,23,10,30,369.0,302.0,3.0,13.7,568.0,286.86,213.29
2018,3,23,10,45,389.0,306.0,3.15,13.85,594.5,323.87,244.1
2018,3,23,11,0,409.0,310.0,3.3,14.0,621.0,358.72,273.86
2018,3,23,11,15,400.5,321.0,3.45,14.1,631.0,397.69,307.41
2018,3,23,11,30,392.0,332.0,3.6,14.2,641.0,431.52,336.38
2018,3,23,11,45,505.0,287.5,3.7,14.3,689.5,482.56,377.93
2018,3,23,12,0,618.0,243.0,3.8,14.4,738.0,543.58,427.52
2018,3,23,12,15,641.0,231.5,3.9,14.4,745.5,585.57,462.25
2018,3,23,12,30,664.0,220.0,4.0,14.4,753.0,627.6,496.65
2018,3,23,12,45,808.0,158.5,4.1,14.4,800.5,704.49,558.52
2018,3,23,13,0,952.0,97.0,4.2,14.4,848.0,782.6,620.7
2018,3,23,13,15,834.0,140.5,4.25,14.3,789.0,779.81,618.78
2018,3,23,13,30,716.0,184.0,4.3,14.2,730.0,766.4,608.83
2018,3,23,13,45,715.5,177.0,4.35,14.15,709.0,787.2,626.35
2018,3,23,14,0,715.0,170.0,4.4,14.1,688.0,804.96,641.09
2018,3,23,14,15,812.0,130.5,4.4,14.0,695.0,864.44,685.82
2018,3,23,14,30,909.0,91.0,4.4,13.9,702.0,917.6,725.44
2018,3,23,14,45,897.0,89.0,4.4,13.75,664.5,921.82,729.99
2018,3,23,15,0,885.0,87.0,4.4,13.6,627.0,922.23,732.33
2018,3,23,15,15,868.0,85.0,4.4,13.6,583.5,914.33,728.42
2018,3,23,15,30,851.0,83.0,4.4,13.6,540.0,912.85,729.37
2018,3,23,15,45,826.0,80.5,4.35,13.3,491.5,889.9,715.07
2018,3,23,16,0,801.0,78.0,4.3,13.0,443.0,863.59,698.3
2018,3,23,16,15,765.5,75.0,4.15,12.75,391.5,823.96,670.49
2018,3,23,16,30,730.0,72.0,4.0,12.5,340.0,781.68,640.34
2018,3,23,16,45,677.5,68.0,3.85,12.25,287.0,727.65,600.11
2018,3,23,17,0,625.0,64.0,3.7,12.0,234.0,666.86,552.92
2018,3,23,17,15,475.0,61.0,3.5,11.6,174.0,523.95,438.38
2018,3,23,17,30,325.0,58.0,3.3,11.2,114.0,383.98,321.5
2018,3,23,17,45,230.0,43.0,3.1,10.8,76.0,284.3,231.81
2018,3,23,18,0,135.0,28.0,2.9,10.4,38.0,180.63,101.48
2018,3,23,18,15,79.5,17.0,2.85,10.25,21.5,72.02,0.0
2018,3,23,18,30,24.0,6.0,2.8,10.1,5.0,0.0,0.0
2018,3,23,18,45,12.0,3.0,2.8,9.95,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,24,5,45,7.0,2.5,1.85,8.65,2.0,0.0,0.0
2018,3,24,6,0,14.0,5.0,1.8,8.7,4.0,0.0,0.0
2018,3,24,6,15,71.0,16.5,1.9,9.1,20.5,14.08,0.0
2018,3,24,6,30,128.0,28.0,2.0,9.5,37.0,21.65,6.56
2018,3,24,6,45,202.5,40.0,2.1,9.85,68.0,30.63,20.93
2018,3,24,7,0,277.0,52.0,2.2,10.2,99.0,39.45,29.62
2018,3,24,7,15,206.0,77.5,2.3,10.4,119.0,58.2,46.87
2018,3,24,7,30,135.0,103.0,2.4,10.6,139.0,76.73,63.73
2018,3,24,7,45,199.0,119.0,2.45,10.75,185.0,85.65,71.74
2018,3,24,8,0,263.0,135.0,2.5,10.9,231.0,96.33,81.12
2018,3,24,8,15,302.5,152.0,2.55,11.05,277.5,107.09,90.4
2018,3,24,8,30,342.0,169.0,2.6,11.2,324.0,117.51,99.26
2018,3,24,8,45,411.0,171.0,2.65,11.4,377.5,112.76,94.7
2018,3,24,9,0,480.0,173.0,2.7,11.6,431.0,113.05,94.6
2018,3,24,9,15,501.0,181.0,2.85,11.75,469.0,116.25,97.08
2018,3,24,9,30,522.0,189.0,3.0,11.9,507.0,119.33,99.45
2018,3,24,9,45,527.5,206.0,3.15,12.05,544.5,142.81,104.59
2018,3,24,10,0,533.0,223.0,3.3,12.2,582.0,191.35,132.27
2018,3,24,10,15,601.5,209.5,3.4,12.3,632.0,231.27,158.82
2018,3,24,10,30,670.0,196.0,3.5,12.4,682.0,278.28,195.91
2018,3,24,10,45,667.5,203.5,3.65,12.5,701.0,327.85,240.22
2018,3,24,11,0,665.0,211.0,3.8,12.6,720.0,376.9,284.39
2018,3,24,11,15,733.5,188.0,3.95,12.65,760.0,430.26,330.47
2018,3,24,11,30,802.0,165.0,4.1,12.7,800.0,491.55,382.81
2018,3,24,11,45,883.5,131.0,4.2,12.7,837.5,551.29,433.83
2018,3,24,12,0,965.0,97.0,4.3,12.7,875.0,615.68,488.08
2018,3,24,12,15,944.0,106.0,4.4,12.7,867.0,659.55,525.43
2018,3,24,12,30,923.0,115.0,4.5,12.7,859.0,699.55,558.97
2018,3,24,12,45,666.5,208.0,4.65,12.65,742.5,657.59,526.87
2018,3,24,13,0,410.0,301.0,4.8,12.6,626.0,586.01,470.3
