Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,15,353.0,325.5,4.8,12.55,601.5,578.66,465.05
2018,3,24,13,30,296.0,350.0,4.8,12.5,577.0,576.88,463.29
2018,3,24,13,45,439.0,290.5,4.85,12.4,615.5,667.07,537.16
2018,3,24,14,0,582.0,231.0,4.9,12.3,654.0,749.33,604.32
2018,3,24,14,15,754.0,160.0,4.9,12.2,684.5,853.26,685.78
2018,3,24,14,30,926.0,89.0,4.9,12.1,715.0,933.4,745.69
2018,3,24,14,45,914.0,87.5,4.9,11.95,677.0,938.28,750.67
2018,3,24,15,0,902.0,86.0,4.9,11.8,639.0,939.32,753.53
2018,3,24,15,15,885.0,84.0,4.9,11.8,595.0,931.4,749.57
2018,3,24,15,30,868.0,82.0,4.9,11.8,551.0,929.86,750.51
2018,3,24,15,45,843.5,79.5,4.75,11.5,502.0,907.22,735.61
2018,3,24,16,0,819.0,77.0,4.6,11.2,453.0,881.17,718.18
2018,3,24,16,15,783.0,74.5,4.5,11.0,400.5,841.44,690.27
2018,3,24,16,30,747.0,72.0,4.4,10.8,348.0,799.01,659.71
2018,3,24,16,45,696.5,67.5,4.3,10.6,294.5,745.5,619.54
2018,3,24,17,0,646.0,63.0,4.2,10.4,241.0,685.26,572.43
2018,3,24,17,15,512.0,60.5,4.0,10.05,182.5,555.93,467.8
2018,3,24,17,30,378.0,58.0,3.8,9.7,124.0,427.86,360.24
2018,3,24,17,45,226.5,43.0,3.6,9.35,79.0,281.33,231.62
2018,3,24,18,0,75.0,28.0,3.4,9.0,34.0,120.44,72.05
2018,3,24,18,15,49.5,17.0,3.35,8.95,19.5,50.41,0.0
2018,3,24,18,30,24.0,6.0,3.3,8.9,5.0,0.0,0.0
2018,3,24,18,45,12.0,3.0,3.25,8.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,2.2,7.45,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,2.2,7.6,5.0,0.0,0.0
2018,3,25,6,15,106.5,19.5,2.3,8.1,26.5,16.64,0.0
2018,3,25,6,30,196.0,33.0,2.4,8.6,48.0,25.59,11.15
2018,3,25,6,45,319.0,43.5,2.5,9.15,90.0,33.64,23.77
2018,3,25,7,0,442.0,54.0,2.6,9.7,132.0,43.76,33.58
2018,3,25,7,15,522.0,61.5,2.65,9.9,183.0,48.81,38.55
2018,3,25,7,30,602.0,69.0,2.7,10.1,234.0,53.89,43.32
2018,3,25,7,45,655.5,74.0,2.8,10.35,287.5,56.8,45.94
2018,3,25,8,0,709.0,79.0,2.9,10.6,341.0,59.75,48.47
2018,3,25,8,15,743.5,82.5,2.95,10.8,392.5,67.01,54.81
2018,3,25,8,30,778.0,86.0,3.0,11.0,444.0,68.82,56.21
2018,3,25,8,45,803.5,89.0,3.05,11.25,492.5,70.13,57.13
2018,3,25,9,0,829.0,92.0,3.1,11.5,541.0,71.44,58.05
2018,3,25,9,15,827.5,100.0,3.15,11.65,578.5,75.7,61.59
2018,3,25,9,30,826.0,108.0,3.2,11.8,616.0,79.7,64.9
2018,3,25,9,45,810.5,118.5,3.25,12.0,642.0,109.65,70.07
2018,3,25,10,0,795.0,129.0,3.3,12.2,668.0,167.14,101.39
2018,3,25,10,15,645.0,186.0,3.35,12.35,636.0,224.99,151.82
2018,3,25,10,30,495.0,243.0,3.4,12.5,604.0,274.42,199.87
2018,3,25,10,45,464.5,267.5,3.45,12.6,615.0,318.03,238.9
2018,3,25,11,0,434.0,292.0,3.5,12.7,626.0,358.74,275.26
2018,3,25,11,15,596.0,235.0,3.6,12.8,704.0,414.05,319.59
2018,3,25,11,30,758.0,178.0,3.7,12.9,782.0,482.7,375.82
2018,3,25,11,45,833.0,148.0,3.75,13.0,817.5,543.57,426.84
2018,3,25,12,0,908.0,118.0,3.8,13.1,853.0,605.39,478.18
2018,3,25,12,15,909.0,118.0,3.85,13.15,854.0,652.36,517.19
2018,3,25,12,30,910.0,118.0,3.9,13.2,855.0,697.27,553.82
2018,3,25,12,45,938.0,104.5,3.95,13.2,858.0,746.32,593.32
2018,3,25,13,0,966.0,91.0,4.0,13.2,861.0,794.01,630.52
2018,3,25,13,15,961.0,90.0,4.0,13.2,843.5,827.27,654.96
2018,3,25,13,30,956.0,89.0,4.0,13.2,826.0,857.11,676.99
2018,3,25,13,45,949.5,88.5,4.05,13.2,801.5,882.73,696.3
2018,3,25,14,0,943.0,88.0,4.1,13.2,777.0,904.72,713.14
2018,3,25,14,15,934.0,86.5,4.05,13.15,745.5,919.74,724.74
2018,3,25,14,30,925.0,85.0,4.0,13.1,714.0,930.92,733.78
2018,3,25,14,45,912.5,84.0,4.0,13.05,676.0,935.68,738.73
2018,3,25,15,0,900.0,83.0,4.0,13.0,638.0,936.62,741.18
2018,3,25,15,15,884.0,80.5,4.0,13.0,594.0,928.77,737.36
2018,3,25,15,30,868.0,78.0,4.0,13.0,550.0,917.23,731.06
2018,3,25,15,45,844.5,76.0,3.9,12.8,502.0,905.95,725.0
2018,3,25,16,0,821.0,74.0,3.8,12.6,454.0,881.34,709.15
2018,3,25,16,15,787.5,71.0,3.75,12.35,401.5,843.1,683.43
2018,3,25,16,30,754.0,68.0,3.7,12.1,349.0,802.23,655.12
2018,3,25,16,45,684.0,66.0,3.6,11.9,292.0,733.84,604.42
2018,3,25,17,0,614.0,64.0,3.5,11.7,235.0,660.18,547.76
2018,3,25,17,15,544.0,56.0,3.5,11.2,184.0,578.56,482.92
2018,3,25,17,30,474.0,48.0,3.5,10.7,133.0,498.22,415.41
2018,3,25,17,45,377.5,39.5,3.45,10.25,93.0,398.04,326.59
2018,3,25,18,0,281.0,31.0,3.4,9.8,53.0,294.21,193.55
2018,3,25,18,15,161.0,19.0,3.4,9.65,29.5,133.28,0.0
2018,3,25,18,30,41.0,7.0,3.4,9.5,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.45,9.3,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,3.0,6.35,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,3.0,6.6,6.0,0.0,0.0
2018,3,26,6,15,207.0,18.5,3.1,7.25,31.5,15.79,0.0
2018,3,26,6,30,350.0,29.0,3.2,7.9,57.0,24.43,11.97
2018,3,26,6,45,464.5,36.0,3.3,8.55,102.5,29.62,20.43
2018,3,26,7,0,579.0,43.0,3.4,9.2,148.0,38.12,28.66
2018,3,26,7,15,644.5,48.5,3.5,9.75,200.5,42.41,32.82
2018,3,26,7,30,710.0,54.0,3.6,10.3,253.0,46.73,36.82
2018,3,26,7,45,752.0,58.0,3.75,10.9,306.5,49.63,39.36
2018,3,26,8,0,794.0,62.0,3.9,11.5,360.0,52.52,41.79
2018,3,26,8,15,822.0,65.0,3.95,11.95,411.5,54.47,43.35
2018,3,26,8,30,850.0,68.0,4.0,12.4,463.0,63.65,51.3
2018,3,26,8,45,869.0,71.0,4.05,12.9,511.0,66.16,53.24
2018,3,26,9,0,888.0,74.0,4.1,13.4,559.0,68.55,55.06
2018,3,26,9,15,904.5,75.0,4.1,13.75,603.0,69.47,55.63
2018,3,26,9,30,921.0,76.0,4.1,14.1,647.0,70.33,56.15
2018,3,26,9,45,933.0,77.0,4.1,14.45,685.0,101.99,58.52
2018,3,26,10,0,945.0,78.0,4.1,14.8,723.0,161.66,89.29
2018,3,26,10,15,951.5,79.5,4.05,15.05,753.5,221.79,134.59
2018,3,26,10,30,958.0,81.0,4.0,15.3,784.0,282.12,186.55
2018,3,26,10,45,963.0,82.0,3.95,15.55,808.0,341.61,240.27
2018,3,26,11,0,968.0,83.0,3.9,15.8,832.0,400.64,293.77
2018,3,26,11,15,972.0,83.5,3.9,15.95,848.5,458.18,345.42
2018,3,26,11,30,976.0,84.0,3.9,16.1,865.0,514.66,394.94
2018,3,26,11,45,977.5,83.5,3.85,16.25,872.5,567.76,440.4
2018,3,26,12,0,979.0,83.0,3.8,16.4,880.0,619.04,483.1
2018,3,26,12,15,976.5,84.5,3.75,16.5,879.5,667.64,522.62
2018,3,26,12,30,974.0,86.0,3.7,16.6,879.0,713.74,559.19
2018,3,26,12,45,967.5,88.5,3.65,16.7,869.5,755.35,591.54
2018,3,26,13,0,961.0,91.0,3.6,16.8,860.0,793.85,620.06
2018,3,26,13,15,954.5,90.5,3.6,16.85,842.0,826.19,643.29
2018,3,26,13,30,948.0,90.0,3.6,16.9,824.0,855.05,664.08
2018,3,26,13,45,939.0,90.5,3.6,16.9,799.0,879.35,681.81
2018,3,26,14,0,930.0,91.0,3.6,16.9,774.0,899.95,697.08
2018,3,26,14,15,919.5,90.5,3.6,16.85,742.5,914.45,708.33
2018,3,26,14,30,909.0,90.0,3.6,16.8,711.0,925.15,717.14
2018,3,26,14,45,894.5,88.5,3.6,16.75,672.0,927.29,720.14
2018,3,26,15,0,880.0,87.0,3.6,16.7,633.0,925.59,720.69
2018,3,26,15,15,863.5,84.5,3.6,16.7,589.5,917.13,716.51
2018,3,26,15,30,847.0,82.0,3.6,16.7,546.0,915.19,717.15
2018,3,26,15,45,823.0,80.0,3.55,16.4,498.0,893.38,704.12
2018,3,26,16,0,799.0,78.0,3.5,16.1,450.0,868.26,688.74
2018,3,26,16,15,767.0,74.5,3.45,15.7,399.0,830.77,664.31
2018,3,26,16,30,735.0,71.0,3.4,15.3,348.0,790.66,637.32
2018,3,26,16,45,688.5,66.5,3.3,14.85,295.5,740.16,601.36
2018,3,26,17,0,642.0,62.0,3.2,14.4,243.0,683.28,558.9
2018,3,26,17,15,531.0,59.0,3.2,13.8,187.5,572.63,472.88
2018,3,26,17,30,420.0,56.0,3.2,13.2,132.0,463.55,383.89
2018,3,26,17,45,312.0,43.0,3.2,12.55,89.5,349.1,285.52
2018,3,26,18,0,204.0,30.0,3.2,11.9,47.0,241.77,164.33
2018,3,26,18,15,123.5,18.5,3.2,11.75,26.5,105.81,0.0
2018,3,26,18,30,43.0,7.0,3.2,11.6,6.0,0.0,0.0
2018,3,26,18,45,21.5,3.5,3.2,11.4,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.8,9.7,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.8,9.9,7.0,0.0,0.0
2018,3,27,6,15,183.5,19.5,2.85,10.65,32.0,16.64,0.0
2018,3,27,6,30,313.0,31.0,2.9,11.4,57.0,26.02,14.03
2018,3,27,6,45,425.0,39.0,2.95,12.1,102.0,31.94,22.23
2018,3,27,7,0,537.0,47.0,3.0,12.8,147.0,37.99,28.15
2018,3,27,7,15,603.5,53.0,3.05,13.25,198.5,42.19,32.18
2018,3,27,7,30,670.0,59.0,3.1,13.7,250.0,50.51,39.69
2018,3,27,7,45,712.0,63.5,3.15,14.15,302.5,53.6,42.37
2018,3,27,8,0,754.0,68.0,3.2,14.6,355.0,56.67,44.94
2018,3,27,8,15,726.0,83.5,3.2,15.0,391.0,61.62,49.11
2018,3,27,8,30,698.0,99.0,3.2,15.4,427.0,70.53,56.7
2018,3,27,8,45,688.0,115.0,3.2,15.8,466.0,79.48,64.22
2018,3,27,9,0,678.0,131.0,3.2,16.2,505.0,87.92,71.22
2018,3,27,9,15,739.0,122.5,3.15,16.55,559.0,81.28,65.17
2018,3,27,9,30,800.0,114.0,3.1,16.9,613.0,82.84,66.25
2018,3,27,9,45,851.5,103.0,3.1,17.25,662.5,108.63,63.26
2018,3,27,10,0,903.0,92.0,3.1,17.6,712.0,170.2,96.24
2018,3,27,10,15,911.5,92.5,3.05,17.9,742.0,227.8,139.46
2018,3,27,10,30,920.0,93.0,3.0,18.2,772.0,285.8,188.76
2018,3,27,10,45,926.5,93.5,2.95,18.45,796.0,343.41,239.86
2018,3,27,11,0,933.0,94.0,2.9,18.7,820.0,400.74,290.77
2018,3,27,11,15,832.0,146.0,2.85,18.95,803.0,450.66,336.37
2018,3,27,11,30,731.0,198.0,2.8,19.2,786.0,492.03,372.81
2018,3,27,11,45,655.5,239.0,2.8,19.4,770.0,530.68,405.05
2018,3,27,12,0,580.0,280.0,2.8,19.6,754.0,561.2,429.59
2018,3,27,12,15,602.0,270.5,2.8,19.75,762.5,603.62,462.75
2018,3,27,12,30,624.0,261.0,2.8,19.9,771.0,646.18,495.39
2018,3,27,12,45,645.0,247.0,2.8,20.0,770.0,684.07,524.38
2018,3,27,13,0,666.0,233.0,2.8,20.1,769.0,721.04,552.39
2018,3,27,13,15,666.0,225.5,2.8,20.2,752.5,746.45,571.58
2018,3,27,13,30,666.0,218.0,2.8,20.3,736.0,769.18,588.78
2018,3,27,13,45,702.0,193.0,2.8,20.35,724.5,802.13,614.02
2018,3,27,14,0,738.0,168.0,2.8,20.4,713.0,832.61,636.57
2018,3,27,14,15,815.0,129.5,2.8,20.35,708.0,876.87,668.14
2018,3,27,14,30,892.0,91.0,2.8,20.3,703.0,913.79,694.47
2018,3,27,14,45,896.0,83.5,2.85,20.3,670.0,925.52,703.97
2018,3,27,15,0,900.0,76.0,2.9,20.3,637.0,933.44,711.28
2018,3,27,15,15,884.5,74.5,2.9,20.3,594.0,926.82,708.43
2018,3,27,15,30,869.0,73.0,2.9,20.3,551.0,916.57,703.33
2018,3,27,15,45,846.5,71.0,2.9,19.85,503.0,895.7,692.11
2018,3,27,16,0,824.0,69.0,2.9,19.4,455.0,881.73,685.71
2018,3,27,16,15,791.0,67.0,2.85,18.9,404.0,844.97,662.63
2018,3,27,16,30,758.0,65.0,2.8,18.4,353.0,805.64,637.21
2018,3,27,16,45,681.0,65.5,2.75,17.85,295.5,727.67,582.44
2018,3,27,17,0,604.0,66.0,2.7,17.3,238.0,656.87,530.92
2018,3,27,17,15,491.0,61.5,2.65,16.6,182.5,542.76,443.46
2018,3,27,17,30,378.0,57.0,2.6,15.9,127.0,427.47,350.8
2018,3,27,17,45,235.5,44.0,2.55,15.2,83.0,289.75,234.63
2018,3,27,18,0,93.0,31.0,2.5,14.5,39.0,142.63,97.39
2018,3,27,18,15,51.5,17.5,2.5,14.2,21.5,52.57,0.0
2018,3,27,18,30,10.0,4.0,2.5,13.9,4.0,0.0,0.0
2018,3,27,18,45,5.0,2.0,2.45,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.1,11.85,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.1,11.9,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.0,1.2,12.45,34.0,17.07,0.0
2018,3,28,6,30,325.0,31.0,1.3,13.0,60.0,25.87,14.64
2018,3,28,6,45,432.0,39.5,1.35,13.55,105.5,32.27,22.5
2018,3,28,7,0,539.0,48.0,1.4,14.1,151.0,38.71,28.71
2018,3,28,7,15,605.0,53.0,1.55,14.5,202.0,42.09,31.97
2018,3,28,7,30,671.0,58.0,1.7,14.9,253.0,49.57,38.68
2018,3,28,7,45,714.5,62.0,1.85,15.3,305.5,52.31,41.04
2018,3,28,8,0,758.0,66.0,2.0,15.7,358.0,55.06,43.31
2018,3,28,8,15,788.0,69.5,2.05,16.1,409.5,57.25,45.04
2018,3,28,8,30,818.0,73.0,2.1,16.5,461.0,59.41,46.7
2018,3,28,8,45,839.5,75.0,2.15,16.9,508.5,68.44,54.33
2018,3,28,9,0,861.0,77.0,2.2,17.3,556.0,70.1,55.49
2018,3,28,9,15,879.0,78.0,2.2,17.7,599.5,70.96,55.98
2018,3,28,9,30,897.0,79.0,2.2,18.1,643.0,71.77,56.43
2018,3,28,9,45,912.5,78.5,2.2,18.5,681.5,109.83,60.66
2018,3,28,10,0,928.0,78.0,2.2,18.9,720.0,167.73,92.09
2018,3,28,10,15,937.0,79.5,2.2,19.25,752.0,227.26,137.06
2018,3,28,10,30,946.0,81.0,2.2,19.6,784.0,287.29,187.83
2018,3,28,10,45,952.0,82.0,2.2,20.0,808.0,346.32,239.65
2018,3,28,11,0,958.0,83.0,2.2,20.4,832.0,405.01,291.02
2018,3,28,11,15,962.0,83.0,2.2,20.65,848.0,461.53,339.89
2018,3,28,11,30,966.0,83.0,2.2,20.9,864.0,516.97,386.54
2018,3,28,11,45,967.5,84.0,2.25,21.2,872.5,570.67,430.52
2018,3,28,12,0,969.0,85.0,2.3,21.5,881.0,622.64,471.86
2018,3,28,12,15,968.0,84.5,2.3,21.7,880.0,669.81,508.57
2018,3,28,12,30,967.0,84.0,2.3,21.9,879.0,714.53,542.52
2018,3,28,12,45,963.5,84.5,2.35,22.05,870.0,755.82,573.61
2018,3,28,13,0,960.0,85.0,2.4,22.2,861.0,794.15,600.72
2018,3,28,13,15,956.0,84.5,2.4,22.25,844.5,828.02,623.98
2018,3,28,13,30,952.0,84.0,2.4,22.3,828.0,858.57,644.96
2018,3,28,13,45,946.0,83.5,2.45,22.4,804.0,884.05,662.83
2018,3,28,14,0,940.0,83.0,2.5,22.5,780.0,905.93,678.4
2018,3,28,14,15,931.5,81.5,2.5,22.45,748.5,920.85,689.42
2018,3,28,14,30,923.0,80.0,2.5,22.4,717.0,931.95,698.1
2018,3,28,14,45,911.5,79.0,2.55,22.35,679.5,937.09,703.44
2018,3,28,15,0,900.0,78.0,2.6,22.3,642.0,938.44,706.47
2018,3,28,15,15,885.0,75.5,2.6,22.3,598.5,930.97,703.16
2018,3,28,15,30,870.0,73.0,2.6,22.3,555.0,919.83,697.55
2018,3,28,15,45,849.0,71.0,2.6,21.8,507.5,900.22,687.56
2018,3,28,16,0,828.0,69.0,2.6,21.3,460.0,887.55,682.33
2018,3,28,16,15,799.5,66.0,2.55,20.7,409.0,853.41,661.71
2018,3,28,16,30,771.0,63.0,2.5,20.1,358.0,816.62,638.75
2018,3,28,16,45,703.5,62.5,2.45,19.5,301.5,745.68,590.09
2018,3,28,17,0,636.0,62.0,2.4,18.9,245.0,680.75,543.92
2018,3,28,17,15,533.0,58.0,2.3,18.15,190.0,575.28,464.46
2018,3,28,17,30,430.0,54.0,2.2,17.4,135.0,471.91,382.66
2018,3,28,17,45,320.0,42.0,2.15,16.65,91.5,357.21,287.38
2018,3,28,18,0,210.0,30.0,2.1,15.9,48.0,249.46,177.3
2018,3,28,18,15,129.5,18.5,2.05,15.55,27.0,110.65,0.0
2018,3,28,18,30,49.0,7.0,2.0,15.2,6.0,0.0,0.0
2018,3,28,18,45,24.5,3.5,2.0,14.9,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,23.0,4.0,1.0,13.7,4.0,0.0,0.0
2018,3,29,6,0,46.0,8.0,1.0,13.8,8.0,6.83,0.0
2018,3,29,6,15,154.0,20.5,1.1,14.3,33.0,16.02,0.0
2018,3,29,6,30,262.0,33.0,1.2,14.8,58.0,27.35,16.28
2018,3,29,6,45,371.5,43.0,1.25,15.35,102.5,34.9,24.68
2018,3,29,7,0,481.0,53.0,1.3,15.9,147.0,42.41,31.78
2018,3,29,7,15,543.5,60.5,1.35,16.3,197.0,47.51,36.53
2018,3,29,7,30,606.0,68.0,1.4,16.7,247.0,52.54,41.02
2018,3,29,7,45,627.0,77.0,1.5,17.1,293.0,58.2,45.91
2018,3,29,8,0,648.0,86.0,1.6,17.5,339.0,63.57,50.43
2018,3,29,8,15,677.5,94.5,1.65,17.9,390.5,68.41,54.41
2018,3,29,8,30,707.0,103.0,1.7,18.3,442.0,73.02,58.13
2018,3,29,8,45,790.0,91.0,1.75,18.75,505.0,70.78,55.89
2018,3,29,9,0,873.0,79.0,1.8,19.2,568.0,71.6,56.32
2018,3,29,9,15,889.5,80.5,1.8,19.65,612.0,72.74,57.03
2018,3,29,9,30,906.0,82.0,1.8,20.1,656.0,73.81,57.67
2018,3,29,9,45,920.5,82.0,1.75,20.5,694.5,116.53,63.67
2018,3,29,10,0,935.0,82.0,1.7,20.9,733.0,175.23,96.44
2018,3,29,10,15,943.0,83.5,1.75,21.3,764.5,235.07,141.7
2018,3,29,10,30,951.0,85.0,1.8,21.7,796.0,295.28,192.26
2018,3,29,10,45,957.0,86.5,1.8,22.1,820.5,355.02,244.01
2018,3,29,11,0,963.0,88.0,1.8,22.5,845.0,414.44,295.15
2018,3,29,11,15,966.5,89.0,1.8,22.8,861.5,471.88,343.81
2018,3,29,11,30,970.0,90.0,1.8,23.1,878.0,528.23,390.17
2018,3,29,11,45,971.5,90.0,1.85,23.35,886.0,581.42,433.05
2018,3,29,12,0,973.0,90.0,1.9,23.6,894.0,632.82,473.33
2018,3,29,12,15,974.0,89.5,1.9,23.8,894.0,681.47,510.31
2018,3,29,12,30,975.0,89.0,1.9,24.0,894.0,727.84,544.67
2018,3,29,12,45,975.0,88.0,1.9,24.15,886.0,770.57,575.78
2018,3,29,13,0,975.0,87.0,1.9,24.3,878.0,810.5,602.86
2018,3,29,13,15,884.5,125.5,1.95,24.35,832.5,815.22,606.39
2018,3,29,13,30,794.0,164.0,2.0,24.4,787.0,820.63,610.86
2018,3,29,13,45,794.0,157.5,2.05,24.45,764.5,843.33,627.08
2018,3,29,14,0,794.0,151.0,2.1,24.5,742.0,862.82,641.09
2018,3,29,14,15,713.5,172.5,2.15,24.35,687.5,843.14,629.46
2018,3,29,14,30,633.0,194.0,2.2,24.2,633.0,811.6,609.8
2018,3,29,14,45,694.0,160.5,2.3,24.0,618.0,847.59,637.46
2018,3,29,15,0,755.0,127.0,2.4,23.8,603.0,878.99,661.25
2018,3,29,15,15,778.5,111.0,2.4,23.8,572.5,886.43,667.66
2018,3,29,15,30,802.0,95.0,2.4,23.8,542.0,895.92,675.85
2018,3,29,15,45,800.0,87.0,2.5,23.15,500.0,887.12,674.25
2018,3,29,16,0,798.0,79.0,2.6,22.5,458.0,874.73,670.3
2018,3,29,16,15,792.5,72.0,2.5,21.85,413.0,856.91,660.84
2018,3,29,16,30,787.0,65.0,2.4,21.2,368.0,835.81,648.75
2018,3,29,16,45,744.5,61.0,2.3,20.5,314.5,782.28,612.97
2018,3,29,17,0,702.0,57.0,2.2,19.8,261.0,727.14,574.57
2018,3,29,17,15,637.5,51.5,2.1,19.0,208.5,649.92,517.69
2018,3,29,17,30,573.0,46.0,2.0,18.2,156.0,581.76,464.1
2018,3,29,17,45,462.5,39.0,1.95,17.4,110.0,469.06,372.23
2018,3,29,18,0,352.0,32.0,1.9,16.6,64.0,360.45,260.34
2018,3,29,18,15,209.5,20.5,1.85,16.25,36.0,171.32,0.0
2018,3,29,18,30,67.0,9.0,1.8,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.5,4.5,1.75,15.55,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,5,45,9.5,3.5,0.5,12.8,3.5,0.0,0.0
2018,3,30,6,0,19.0,7.0,0.5,12.9,7.0,5.97,0.0
2018,3,30,6,15,87.0,22.0,0.55,13.4,29.5,17.18,0.0
2018,3,30,6,30,155.0,37.0,0.6,13.9,52.0,28.37,17.67
2018,3,30,6,45,218.5,52.0,0.65,14.4,88.0,39.37,28.79
2018,3,30,7,0,282.0,67.0,0.7,14.9,124.0,50.08,38.74
2018,3,30,7,15,314.5,83.5,0.7,15.25,164.0,61.33,48.93
2018,3,30,7,30,347.0,100.0,0.7,15.6,204.0,72.15,58.5
2018,3,30,7,45,367.0,117.5,0.7,15.95,246.0,83.08,67.93
2018,3,30,8,0,387.0,135.0,0.7,16.3,288.0,93.53,76.75
2018,3,30,8,15,378.0,151.0,0.65,16.9,317.0,102.15,83.73
2018,3,30,8,30,369.0,167.0,0.6,17.5,346.0,110.27,90.17
2018,3,30,8,45,251.0,205.0,0.55,18.05,332.0,136.09,111.44
2018,3,30,9,0,133.0,243.0,0.5,18.6,318.0,162.9,133.03
2018,3,30,9,15,203.0,254.5,0.5,19.1,379.0,170.53,138.55
2018,3,30,9,30,273.0,266.0,0.5,19.6,440.0,166.33,134.45
2018,3,30,9,45,328.5,277.5,0.5,20.1,499.0,195.16,140.89
2018,3,30,10,0,384.0,289.0,0.5,20.6,558.0,235.55,164.73
2018,3,30,10,15,378.5,303.5,0.5,21.0,578.0,273.2,192.57
2018,3,30,10,30,373.0,318.0,0.5,21.4,598.0,310.56,221.92
2018,3,30,10,45,336.5,342.0,0.45,21.8,600.5,344.39,249.59
2018,3,30,11,0,300.0,366.0,0.4,22.2,603.0,374.81,273.93
2018,3,30,11,15,292.0,376.5,0.4,22.55,611.0,404.45,296.72
2018,3,30,11,30,284.0,387.0,0.4,22.9,619.0,433.33,318.38
2018,3,30,11,45,305.0,385.0,0.4,23.2,636.0,467.18,343.1
2018,3,30,12,0,326.0,383.0,0.4,23.5,653.0,502.42,368.43
2018,3,30,12,15,394.0,357.0,0.4,23.7,683.5,548.34,401.48
2018,3,30,12,30,462.0,331.0,0.4,23.9,714.0,603.4,440.3
2018,3,30,12,45,499.5,311.0,0.45,24.05,721.5,642.24,468.07
2018,3,30,13,0,537.0,291.0,0.5,24.2,729.0,681.39,496.07
2018,3,30,13,15,500.5,299.5,0.6,24.25,701.5,688.79,502.3
2018,3,30,13,30,464.0,308.0,0.7,24.3,674.0,692.17,506.05
2018,3,30,13,45,462.0,297.5,0.8,24.35,652.5,702.93,515.54
2018,3,30,14,0,460.0,287.0,0.9,24.4,631.0,711.22,523.29
2018,3,30,14,15,427.0,286.0,1.0,24.4,595.0,698.82,516.54
2018,3,30,14,30,394.0,285.0,1.1,24.4,559.0,666.4,496.52
2018,3,30,14,45,332.5,281.0,1.15,24.35,504.0,618.3,464.19
2018,3,30,15,0,271.0,277.0,1.2,24.3,449.0,567.35,429.17
2018,3,30,15,15,313.5,248.0,1.2,24.3,433.5,583.09,443.49
2018,3,30,15,30,356.0,219.0,1.2,24.3,418.0,596.67,455.8
2018,3,30,15,45,336.5,203.0,1.3,24.05,378.5,565.08,435.53
2018,3,30,16,0,317.0,187.0,1.4,23.8,339.0,531.83,413.93
2018,3,30,16,15,323.0,162.5,1.45,23.15,302.5,509.82,401.21
2018,3,30,16,30,329.0,138.0,1.5,22.5,266.0,485.35,386.12
2018,3,30,16,45,391.0,110.5,1.5,21.85,241.0,526.65,420.34
2018,3,30,17,0,453.0,83.0,1.5,21.2,216.0,540.87,432.26
2018,3,30,17,15,419.5,70.0,1.6,20.3,174.0,487.97,392.76
2018,3,30,17,30,386.0,57.0,1.7,19.4,132.0,440.39,355.04
2018,3,30,17,45,306.0,45.0,1.75,18.55,93.0,347.85,278.52
2018,3,30,18,0,226.0,33.0,1.8,17.7,54.0,266.71,195.83
2018,3,30,18,15,131.5,20.0,1.9,17.25,30.5,113.85,0.0
2018,3,30,18,30,37.0,7.0,2.0,16.8,7.0,5.97,0.0
2018,3,30,18,45,18.5,3.5,2.05,16.4,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,5,45,8.5,3.0,1.7,12.2,3.0,0.0,0.0
2018,3,31,6,0,17.0,6.0,1.7,12.3,6.0,5.12,0.0
2018,3,31,6,15,57.5,18.5,1.75,12.7,23.5,14.68,0.0
2018,3,31,6,30,98.0,31.0,1.8,13.1,41.0,24.36,14.71
2018,3,31,6,45,66.0,43.0,1.85,13.5,51.5,34.35,24.55
2018,3,31,7,0,34.0,55.0,1.9,13.9,62.0,44.45,33.93
2018,3,31,7,15,45.0,79.0,1.85,14.2,91.0,62.12,49.86
2018,3,31,7,30,56.0,103.0,1.8,14.5,120.0,79.26,65.06
2018,3,31,7,45,84.5,130.0,1.8,14.8,161.0,97.97,81.36
2018,3,31,8,0,113.0,157.0,1.8,15.1,202.0,112.24,93.49
2018,3,31,8,15,121.5,177.0,1.8,15.5,231.5,124.8,103.91
2018,3,31,8,30,130.0,197.0,1.8,15.9,261.0,136.96,113.83
2018,3,31,8,45,140.0,221.5,1.75,16.35,296.0,151.15,125.31
2018,3,31,9,0,150.0,246.0,1.7,16.8,331.0,164.8,136.18
2018,3,31,9,15,154.0,269.5,1.75,17.15,362.5,177.31,146.07
2018,3,31,9,30,158.0,293.0,1.8,17.5,394.0,189.29,155.45
2018,3,31,9,45,184.0,310.5,1.8,17.9,435.0,215.35,162.91
2018,3,31,10,0,210.0,328.0,1.8,18.3,476.0,246.93,183.69
2018,3,31,10,15,225.5,337.5,1.85,18.65,502.5,275.47,204.57
2018,3,31,10,30,241.0,347.0,1.9,19.0,529.0,297.44,221.59
2018,3,31,10,45,255.5,353.0,2.0,19.35,551.5,328.25,246.11
2018,3,31,11,0,270.0,359.0,2.1,19.7,574.0,360.7,271.98
2018,3,31,11,15,333.5,353.5,2.15,19.9,624.0,407.16,307.78
2018,3,31,11,30,397.0,348.0,2.2,20.1,674.0,459.65,348.23
2018,3,31,11,45,439.5,335.5,2.3,20.35,699.5,501.59,381.03
2018,3,31,12,0,482.0,323.0,2.4,20.6,725.0,548.11,417.0
2018,3,31,12,15,582.0,281.0,2.45,20.6,766.0,608.78,463.83
2018,3,31,12,30,682.0,239.0,2.5,20.6,807.0,676.21,515.15
2018,3,31,12,45,699.5,225.5,2.6,20.65,803.0,713.93,544.06
2018,3,31,13,0,717.0,212.0,2.7,20.7,799.0,750.23,571.89
2018,3,31,13,15,735.0,198.5,2.75,20.65,790.0,785.14,598.49
2018,3,31,13,30,753.0,185.0,2.8,20.6,781.0,817.97,623.49
2018,3,31,13,45,677.5,209.0,2.9,20.5,733.0,806.6,616.06
2018,3,31,14,0,602.0,233.0,3.0,20.4,685.0,788.06,603.69
2018,3,31,14,15,602.0,220.5,3.0,20.15,657.0,796.22,611.78
2018,3,31,14,30,602.0,208.0,3.0,19.9,629.0,801.28,617.56
2018,3,31,14,45,590.5,198.0,3.05,19.7,592.5,795.04,615.42
2018,3,31,15,0,579.0,188.0,3.1,19.5,556.0,777.49,605.56
2018,3,31,15,15,654.0,150.0,3.1,19.5,539.0,824.48,640.97
2018,3,31,15,30,729.0,112.0,3.1,19.5,522.0,857.01,665.41
2018,3,31,15,45,559.5,139.0,3.05,18.8,438.0,731.98,578.42
2018,3,31,16,0,390.0,166.0,3.0,18.1,354.0,596.7,479.08
2018,3,31,16,15,353.5,152.5,2.95,17.6,308.5,525.67,427.89
2018,3,31,16,30,317.0,139.0,2.9,17.1,263.0,476.1,390.98
2018,3,31,16,45,337.5,118.0,2.9,16.6,233.0,488.67,402.99
2018,3,31,17,0,358.0,97.0,2.9,16.1,203.0,477.06,395.52
2018,3,31,17,15,295.0,83.0,2.85,15.45,159.0,400.13,333.1
2018,3,31,17,30,232.0,69.0,2.8,14.8,115.0,306.47,255.26
2018,3,31,17,45,152.5,51.5,2.8,14.15,78.0,216.69,177.34
2018,3,31,18,0,73.0,34.0,2.8,13.5,41.0,115.54,85.55
2018,3,31,18,15,47.0,20.5,2.8,13.2,24.0,70.46,0.0
2018,3,31,18,30,21.0,7.0,2.8,12.9,7.0,20.75,0.0
2018,3,31,18,45,10.5,3.5,2.8,12.55,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,2.55,10.55,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,2.6,10.8,11.0,8.54,0.0
2018,4,1,6,15,172.0,25.0,2.65,11.3,41.5,19.47,0.0
2018,4,1,6,30,290.0,40.0,2.7,11.8,72.0,30.98,20.63
2018,4,1,6,45,389.0,50.5,2.8,12.25,118.0,41.01,30.6
2018,4,1,7,0,488.0,61.0,2.9,12.7,164.0,48.69,37.9
2018,4,1,7,15,553.5,68.0,2.85,13.1,215.5,53.17,42.11
2018,4,1,7,30,619.0,75.0,2.8,13.5,267.0,57.64,46.11
2018,4,1,7,45,662.0,81.0,2.75,13.9,319.5,61.09,49.05
2018,4,1,8,0,705.0,87.0,2.7,14.3,372.0,64.47,51.84
2018,4,1,8,15,736.0,91.5,2.7,14.8,423.0,66.56,53.42
2018,4,1,8,30,767.0,96.0,2.7,15.3,474.0,75.04,60.56
2018,4,1,8,45,789.5,99.0,2.65,15.75,521.5,76.03,61.09
2018,4,1,9,0,812.0,102.0,2.6,16.2,569.0,77.0,61.63
2018,4,1,9,15,832.0,104.0,2.6,16.6,613.0,77.24,61.56
2018,4,1,9,30,852.0,106.0,2.6,17.0,657.0,77.5,61.52
2018,4,1,9,45,870.5,105.0,2.65,17.35,695.5,139.04,80.14
2018,4,1,10,0,889.0,104.0,2.7,17.7,734.0,195.24,114.81
2018,4,1,10,15,898.0,105.5,2.75,18.0,765.0,252.96,160.51
2018,4,1,10,30,907.0,107.0,2.8,18.3,796.0,311.16,210.72
2018,4,1,10,45,914.0,107.0,2.9,18.55,819.5,367.98,261.22
2018,4,1,11,0,921.0,107.0,3.0,18.8,843.0,424.55,311.28
2018,4,1,11,15,925.0,108.0,3.1,18.95,859.0,480.16,359.78
2018,4,1,11,30,929.0,109.0,3.2,19.1,875.0,534.8,406.3
2018,4,1,11,45,931.0,109.5,3.25,19.2,883.0,586.81,449.57
2018,4,1,12,0,933.0,110.0,3.3,19.3,891.0,637.2,490.46
2018,4,1,12,15,933.0,110.0,3.45,19.35,890.5,684.1,528.22
2018,4,1,12,30,933.0,110.0,3.6,19.4,890.0,728.76,563.59
2018,4,1,12,45,931.5,109.0,3.7,19.45,881.5,769.04,595.0
2018,4,1,13,0,930.0,108.0,3.8,19.5,873.0,806.55,622.83
2018,4,1,13,15,926.0,107.5,3.95,19.45,856.5,839.63,647.29
2018,4,1,13,30,922.0,107.0,4.1,19.4,840.0,869.51,669.59
2018,4,1,13,45,916.0,105.5,4.2,19.3,815.5,893.36,687.66
2018,4,1,14,0,910.0,104.0,4.3,19.2,791.0,913.66,703.43
2018,4,1,14,15,901.0,102.5,4.4,19.05,759.5,927.68,715.2
2018,4,1,14,30,892.0,101.0,4.5,18.9,728.0,937.96,724.82
2018,4,1,14,45,880.0,99.0,4.6,18.7,690.0,941.19,729.85
2018,4,1,15,0,868.0,97.0,4.7,18.5,652.0,940.68,732.46
2018,4,1,15,15,851.0,95.0,4.7,18.5,608.5,942.45,735.54
2018,4,1,15,30,834.0,93.0,4.7,18.5,565.0,930.09,728.69
2018,4,1,15,45,807.0,89.5,4.9,17.9,514.5,902.85,714.39
2018,4,1,16,0,780.0,86.0,5.1,17.3,464.0,872.33,697.31
2018,4,1,16,15,739.5,83.0,5.1,16.8,410.0,826.79,667.03
2018,4,1,16,30,699.0,80.0,5.1,16.3,356.0,785.24,639.02
2018,4,1,16,45,655.0,75.5,5.1,15.8,305.0,731.25,600.42
2018,4,1,17,0,611.0,71.0,5.1,15.3,254.0,676.08,559.29
2018,4,1,17,15,548.5,64.5,5.05,14.8,204.5,601.44,500.37
2018,4,1,17,30,486.0,58.0,5.0,14.3,155.0,527.16,438.7
2018,4,1,17,45,378.5,48.0,4.95,13.75,110.0,413.36,341.5
2018,4,1,18,0,271.0,38.0,4.9,13.2,65.0,310.17,240.48
2018,4,1,18,15,158.5,23.5,4.9,12.95,37.0,178.62,0.0
2018,4,1,18,30,46.0,9.0,4.9,12.7,9.0,40.1,0.0
2018,4,1,18,45,23.0,4.5,4.9,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,4.05,11.15,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,4.1,11.4,12.0,9.39,0.0
2018,4,2,6,15,153.5,27.5,4.25,11.75,43.0,21.34,3.6
2018,4,2,6,30,259.0,44.0,4.4,12.1,74.0,33.86,23.26
2018,4,2,6,45,325.0,57.0,4.55,12.4,114.0,43.4,32.73
2018,4,2,7,0,391.0,70.0,4.7,12.7,154.0,52.72,41.51
2018,4,2,7,15,456.0,80.0,4.7,13.05,204.0,59.7,47.95
2018,4,2,7,30,521.0,90.0,4.7,13.4,254.0,68.4,55.72
2018,4,2,7,45,543.0,100.5,4.75,13.75,298.0,74.5,60.99
2018,4,2,8,0,565.0,111.0,4.8,14.1,342.0,80.29,65.86
2018,4,2,8,15,460.5,150.0,4.7,14.5,354.0,102.01,84.63
2018,4,2,8,30,356.0,189.0,4.6,14.9,366.0,128.96,107.64
2018,4,2,8,45,391.0,201.0,4.5,15.3,413.0,128.6,106.78
2018,4,2,9,0,426.0,213.0,4.4,15.7,460.0,133.8,110.76
2018,4,2,9,15,581.0,177.5,4.3,16.0,540.5,112.3,91.88
2018,4,2,9,30,736.0,142.0,4.2,16.3,621.0,90.72,73.05
2018,4,2,9,45,812.0,119.5,4.1,16.6,675.5,138.34,80.68
2018,4,2,10,0,888.0,97.0,4.0,16.9,730.0,194.3,114.46
2018,4,2,10,15,897.0,98.0,3.9,17.15,760.5,251.45,160.54
2018,4,2,10,30,906.0,99.0,3.8,17.4,791.0,309.08,210.91
2018,4,2,10,45,912.0,99.5,3.65,17.65,814.0,365.66,261.61
2018,4,2,11,0,918.0,100.0,3.5,17.9,837.0,421.91,311.57
2018,4,2,11,15,921.5,101.0,3.45,18.1,852.5,476.93,359.65
2018,4,2,11,30,925.0,102.0,3.4,18.3,868.0,530.93,405.57
2018,4,2,11,45,926.0,102.5,3.35,18.45,875.5,581.98,447.98
2018,4,2,12,0,927.0,103.0,3.3,18.6,883.0,631.31,487.83
2018,4,2,12,15,926.5,103.5,3.3,18.7,882.5,677.79,524.72
2018,4,2,12,30,926.0,104.0,3.3,18.8,882.0,722.03,559.08
2018,4,2,12,45,923.5,104.0,3.3,18.95,873.0,761.96,589.5
2018,4,2,13,0,921.0,104.0,3.3,19.1,864.0,799.11,616.04
2018,4,2,13,15,915.5,104.0,3.3,19.1,847.0,830.96,638.69
2018,4,2,13,30,910.0,104.0,3.3,19.1,830.0,859.57,659.09
2018,4,2,13,45,900.5,105.0,3.3,19.1,805.5,882.46,675.56
2018,4,2,14,0,891.0,106.0,3.3,19.1,781.0,901.78,689.69
2018,4,2,14,15,882.0,104.5,3.3,19.0,750.0,915.32,700.24
2018,4,2,14,30,873.0,103.0,3.3,18.9,719.0,925.2,708.48
2018,4,2,14,45,860.0,101.5,3.25,18.8,681.5,927.73,711.49
2018,4,2,15,0,847.0,100.0,3.2,18.7,644.0,937.21,719.55
2018,4,2,15,15,830.0,97.5,3.2,18.7,601.0,927.71,714.65
2018,4,2,15,30,813.0,95.0,3.2,18.7,558.0,914.59,707.49
2018,4,2,15,45,792.0,91.0,3.15,18.3,510.5,892.35,694.72
2018,4,2,16,0,771.0,87.0,3.1,17.9,463.0,866.84,679.58
2018,4,2,16,15,727.0,85.5,3.15,17.5,409.5,825.55,653.44
2018,4,2,16,30,683.0,84.0,3.2,17.1,356.0,777.32,621.55
2018,4,2,16,45,645.5,78.0,3.2,16.65,306.0,727.3,587.04
2018,4,2,17,0,608.0,72.0,3.2,16.2,256.0,675.92,549.95
2018,4,2,17,15,541.5,65.0,3.25,15.5,205.5,597.05,490.17
2018,4,2,17,30,475.0,58.0,3.3,14.8,155.0,518.92,427.61
2018,4,2,17,45,370.0,48.5,3.3,14.1,110.5,407.86,334.74
2018,4,2,18,0,265.0,39.0,3.3,13.4,66.0,306.93,238.89
2018,4,2,18,15,155.0,24.0,3.25,13.0,37.5,178.27,0.0
2018,4,2,18,30,45.0,9.0,3.2,12.6,9.0,39.46,0.0
2018,4,2,18,45,22.5,4.5,3.1,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,5,45,35.5,8.0,2.05,9.5,8.5,0.0,0.0
2018,4,3,6,0,71.0,16.0,2.0,9.8,17.0,13.66,0.0
2018,4,3,6,15,185.5,31.0,2.05,10.25,49.5,24.06,7.91
2018,4,3,6,30,300.0,46.0,2.1,10.7,82.0,35.47,25.03
2018,4,3,6,45,400.5,56.0,2.2,11.2,129.5,45.51,34.87
2018,4,3,7,0,501.0,66.0,2.3,11.7,177.0,52.63,41.65
2018,4,3,7,15,565.5,73.5,2.3,12.1,229.5,57.37,46.07
2018,4,3,7,30,630.0,81.0,2.3,12.5,282.0,62.08,50.26
2018,4,3,7,45,673.5,85.5,2.3,12.95,334.5,64.25,52.03
2018,4,3,8,0,717.0,90.0,2.3,13.4,387.0,66.45,53.75
2018,4,3,8,15,747.5,94.0,2.3,13.8,438.0,68.13,54.97
2018,4,3,8,30,778.0,98.0,2.3,14.2,489.0,76.34,61.91
2018,4,3,8,45,800.5,101.5,2.3,14.65,537.0,77.64,62.72
2018,4,3,9,0,823.0,105.0,2.3,15.1,585.0,78.9,63.51
2018,4,3,9,15,839.5,107.5,2.3,15.45,628.0,79.34,63.62
2018,4,3,9,30,856.0,110.0,2.3,15.8,671.0,84.91,68.15
2018,4,3,9,45,867.5,111.5,2.3,16.15,707.5,141.13,80.01
2018,4,3,10,0,879.0,113.0,2.3,16.5,744.0,206.91,124.59
2018,4,3,10,15,888.0,114.5,2.25,16.8,774.5,264.17,170.67
2018,4,3,10,30,897.0,116.0,2.2,17.1,805.0,321.92,220.63
2018,4,3,10,45,904.5,116.5,2.15,17.4,829.0,378.79,270.75
2018,4,3,11,0,912.0,117.0,2.1,17.7,853.0,435.51,320.15
2018,4,3,11,15,838.5,155.0,2.1,17.9,841.5,483.26,362.56
2018,4,3,11,30,765.0,193.0,2.1,18.1,830.0,524.85,398.15
2018,4,3,11,45,727.5,212.5,2.05,18.3,822.5,566.49,431.75
2018,4,3,12,0,690.0,232.0,2.0,18.5,815.0,603.72,460.74
2018,4,3,12,15,804.0,176.0,2.05,18.6,854.5,668.11,510.69
2018,4,3,12,30,918.0,120.0,2.1,18.7,894.0,733.61,560.95
2018,4,3,12,45,880.0,137.0,2.15,18.75,873.0,762.81,582.83
2018,4,3,13,0,842.0,154.0,2.2,18.8,852.0,795.25,606.48
2018,4,3,13,15,797.5,170.5,2.3,18.8,821.5,810.94,618.7
2018,4,3,13,30,753.0,187.0,2.4,18.8,791.0,827.34,631.13
2018,4,3,13,45,775.5,170.0,2.5,18.75,775.5,858.05,654.14
2018,4,3,14,0,798.0,153.0,2.6,18.7,760.0,880.64,671.22
