Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,15,925.0,110.5,3.2,17.45,935.5,908.6,692.8
2018,5,3,13,30,921.0,110.0,3.2,17.5,918.0,935.84,711.76
2018,5,3,13,45,914.5,109.5,3.2,17.55,893.0,957.51,726.97
2018,5,3,14,0,908.0,109.0,3.2,17.6,868.0,975.73,739.96
2018,5,3,14,15,860.0,125.5,3.2,17.6,823.0,968.22,735.73
2018,5,3,14,30,812.0,142.0,3.2,17.6,778.0,969.51,737.88
2018,5,3,14,45,767.5,151.5,3.2,17.55,729.5,950.15,726.07
2018,5,3,15,0,723.0,161.0,3.2,17.5,681.0,935.54,717.79
2018,5,3,15,15,739.0,144.0,3.2,17.5,648.0,940.17,722.78
2018,5,3,15,30,755.0,127.0,3.2,17.5,615.0,934.04,720.3
2018,5,3,15,45,768.5,113.0,3.15,17.25,578.0,932.88,721.84
2018,5,3,16,0,782.0,99.0,3.1,17.0,541.0,927.77,720.72
2018,5,3,16,15,738.0,99.0,3.1,16.7,486.0,879.26,689.48
2018,5,3,16,30,694.0,99.0,3.1,16.4,431.0,835.74,661.58
2018,5,3,16,45,654.5,95.0,3.15,16.1,379.5,783.7,626.97
2018,5,3,17,0,615.0,91.0,3.2,15.8,328.0,730.44,590.4
2018,5,3,17,15,577.0,83.0,3.25,15.35,279.0,672.65,549.26
2018,5,3,17,30,539.0,75.0,3.3,14.9,230.0,614.46,505.93
2018,5,3,17,45,467.5,65.0,3.3,14.45,180.0,525.32,435.66
2018,5,3,18,0,396.0,55.0,3.3,14.0,130.0,438.95,364.37
2018,5,3,18,15,319.5,45.0,3.3,13.55,93.5,350.38,287.5
2018,5,3,18,30,243.0,35.0,3.3,13.1,57.0,274.76,204.59
2018,5,3,18,45,141.0,21.5,3.25,12.65,32.5,153.12,0.0
2018,5,3,19,0,39.0,8.0,3.2,12.2,8.0,32.64,0.0
2018,5,3,19,15,19.5,4.0,3.2,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,50.5,10.5,2.05,10.0,13.0,8.96,0.0
2018,5,4,5,30,101.0,21.0,2.3,10.4,26.0,16.3,0.0
2018,5,4,5,45,231.5,35.0,2.55,10.8,65.0,27.07,16.95
2018,5,4,6,0,362.0,49.0,2.8,11.2,104.0,39.95,29.64
2018,5,4,6,15,289.0,63.0,2.8,11.65,117.5,47.23,36.67
2018,5,4,6,30,216.0,77.0,2.8,12.1,131.0,58.14,46.68
2018,5,4,6,45,223.5,100.5,2.8,12.55,167.5,73.96,60.85
2018,5,4,7,0,231.0,124.0,2.8,13.0,204.0,89.13,74.17
2018,5,4,7,15,296.0,140.0,2.5,13.5,259.5,99.72,83.17
2018,5,4,7,30,361.0,156.0,2.2,14.0,315.0,105.1,87.43
2018,5,4,7,45,339.5,178.5,1.9,14.5,342.5,122.73,102.23
2018,5,4,8,0,318.0,201.0,1.6,15.0,370.0,134.71,111.89
2018,5,4,8,15,276.5,229.5,1.4,15.55,386.5,148.98,123.33
2018,5,4,8,30,235.0,258.0,1.2,16.1,403.0,162.29,133.77
2018,5,4,8,45,224.5,282.5,1.05,16.6,429.0,185.5,152.29
2018,5,4,9,0,214.0,307.0,0.9,17.1,455.0,197.34,161.11
2018,5,4,9,15,374.5,268.0,0.95,17.6,545.5,180.45,128.38
2018,5,4,9,30,535.0,229.0,1.0,18.1,636.0,206.73,137.58
2018,5,4,9,45,687.0,183.0,1.05,18.65,729.5,239.05,155.77
2018,5,4,10,0,839.0,137.0,1.1,19.2,823.0,296.73,197.73
2018,5,4,10,15,726.0,204.5,1.2,19.6,812.0,353.48,249.38
2018,5,4,10,30,613.0,272.0,1.3,20.0,801.0,405.06,294.85
2018,5,4,10,45,556.0,308.5,1.45,20.4,797.0,450.43,332.76
2018,5,4,11,0,499.0,345.0,1.6,20.8,793.0,487.08,362.76
2018,5,4,11,15,636.5,275.0,1.6,21.05,855.0,540.71,403.86
2018,5,4,11,30,774.0,205.0,1.6,21.3,917.0,607.06,454.08
2018,5,4,11,45,810.5,184.5,1.6,21.55,934.0,657.63,491.84
2018,5,4,12,0,847.0,164.0,1.6,21.8,951.0,709.07,529.52
2018,5,4,12,15,744.5,228.0,1.6,21.95,918.5,735.92,547.19
2018,5,4,12,30,642.0,292.0,1.6,22.1,886.0,751.34,556.45
2018,5,4,12,45,604.5,309.5,1.6,22.3,864.0,770.71,569.4
2018,5,4,13,0,567.0,327.0,1.6,22.5,842.0,787.58,580.26
2018,5,4,13,15,587.5,308.0,1.7,22.5,833.0,816.1,601.77
2018,5,4,13,30,608.0,289.0,1.8,22.5,824.0,844.44,623.0
2018,5,4,13,45,630.5,265.0,1.9,22.55,806.0,868.04,641.14
2018,5,4,14,0,653.0,241.0,2.0,22.6,788.0,888.86,657.57
2018,5,4,14,15,727.5,194.0,2.15,22.4,782.5,933.04,690.54
2018,5,4,14,30,802.0,147.0,2.3,22.2,777.0,965.81,714.93
2018,5,4,14,45,823.5,130.0,2.45,22.05,750.0,983.13,729.28
2018,5,4,15,0,845.0,113.0,2.6,21.9,723.0,996.5,741.35
2018,5,4,15,15,818.5,114.0,2.6,21.9,676.0,979.06,731.33
2018,5,4,15,30,792.0,115.0,2.6,21.9,629.0,958.14,719.34
2018,5,4,15,45,778.5,108.5,2.85,21.3,583.0,938.2,711.82
2018,5,4,16,0,765.0,102.0,3.1,20.7,537.0,915.06,701.71
2018,5,4,16,15,741.5,97.5,3.2,20.15,487.5,881.46,682.74
2018,5,4,16,30,718.0,93.0,3.3,19.6,438.0,851.53,665.99
2018,5,4,16,45,688.5,88.5,3.35,19.1,388.5,807.98,638.42
2018,5,4,17,0,659.0,84.0,3.4,18.6,339.0,762.83,608.85
2018,5,4,17,15,618.5,77.0,3.4,17.95,288.5,703.04,567.19
2018,5,4,17,30,578.0,70.0,3.4,17.3,238.0,642.97,523.44
2018,5,4,17,45,512.0,62.0,3.4,16.6,189.0,559.97,459.5
2018,5,4,18,0,446.0,54.0,3.4,15.9,140.0,479.19,393.98
2018,5,4,18,15,345.0,45.0,3.3,15.35,99.5,372.46,303.58
2018,5,4,18,30,244.0,36.0,3.2,14.8,59.0,276.68,207.6
2018,5,4,18,45,141.5,22.0,3.1,14.25,33.5,155.33,0.0
2018,5,4,19,0,39.0,8.0,3.0,13.7,8.0,32.67,0.0
2018,5,4,19,15,19.5,4.0,2.95,13.5,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.7,11.5,3.0,2.56,0.0
2018,5,5,5,30,0.0,6.0,2.7,11.7,6.0,4.92,0.0
2018,5,5,5,45,0.0,10.5,2.7,11.9,10.5,8.62,1.59
2018,5,5,6,0,0.0,15.0,2.7,12.1,15.0,12.33,5.25
2018,5,5,6,15,0.0,29.5,2.65,12.3,29.5,24.33,16.17
2018,5,5,6,30,0.0,44.0,2.6,12.5,44.0,36.37,27.14
2018,5,5,6,45,2.0,70.5,2.55,12.65,71.0,57.75,46.37
2018,5,5,7,0,4.0,97.0,2.5,12.8,98.0,77.89,64.25
2018,5,5,7,15,43.0,134.5,2.55,12.95,153.0,101.8,85.19
2018,5,5,7,30,82.0,172.0,2.6,13.1,208.0,126.34,106.34
2018,5,5,7,45,136.0,200.5,2.6,13.3,269.5,139.0,116.86
2018,5,5,8,0,190.0,229.0,2.6,13.5,331.0,155.98,130.98
2018,5,5,8,15,185.0,252.5,2.6,13.8,359.0,168.84,141.36
2018,5,5,8,30,180.0,276.0,2.6,14.1,387.0,181.13,151.18
2018,5,5,8,45,177.5,298.5,2.6,14.4,415.0,192.43,160.07
2018,5,5,9,0,175.0,321.0,2.6,14.7,443.0,203.17,168.45
2018,5,5,9,15,191.0,339.5,2.45,15.2,479.5,231.04,176.24
2018,5,5,9,30,207.0,358.0,2.3,15.7,516.0,261.43,196.56
2018,5,5,9,45,167.5,373.5,2.2,16.2,505.0,281.88,213.3
2018,5,5,10,0,128.0,389.0,2.1,16.7,494.0,298.17,227.35
2018,5,5,10,15,131.0,403.5,2.05,16.95,514.0,322.79,246.49
2018,5,5,10,30,134.0,418.0,2.0,17.2,534.0,348.18,266.11
2018,5,5,10,45,106.5,419.5,2.0,17.45,513.0,361.07,276.61
2018,5,5,11,0,79.0,421.0,2.0,17.7,492.0,361.23,277.09
2018,5,5,11,15,77.5,428.5,2.2,17.65,499.0,376.24,289.07
2018,5,5,11,30,76.0,436.0,2.4,17.6,506.0,391.24,300.92
2018,5,5,11,45,76.0,430.5,2.55,17.55,501.0,397.09,305.86
2018,5,5,12,0,76.0,425.0,2.7,17.5,496.0,402.46,310.46
2018,5,5,12,15,70.5,405.0,2.9,17.25,470.5,391.37,302.95
2018,5,5,12,30,65.0,385.0,3.1,17.0,445.0,378.63,294.14
2018,5,5,12,45,41.5,343.5,3.3,16.8,381.5,331.2,258.17
2018,5,5,13,0,18.0,302.0,3.5,16.6,318.0,271.43,212.0
2018,5,5,13,15,20.5,310.5,3.6,16.4,328.5,283.2,221.81
2018,5,5,13,30,23.0,319.0,3.7,16.2,339.0,295.36,231.78
2018,5,5,13,45,84.0,348.0,3.85,15.95,419.0,396.7,312.9
2018,5,5,14,0,145.0,377.0,4.0,15.7,499.0,507.23,399.4
2018,5,5,14,15,132.0,366.0,4.05,15.6,474.0,493.22,388.89
2018,5,5,14,30,119.0,355.0,4.1,15.5,449.0,477.9,377.88
2018,5,5,14,45,134.5,342.0,4.2,15.35,443.5,487.53,387.15
2018,5,5,15,0,150.0,329.0,4.3,15.2,438.0,496.68,396.1
2018,5,5,15,15,270.5,287.5,4.3,15.2,469.5,599.98,479.94
2018,5,5,15,30,391.0,246.0,4.3,15.2,501.0,701.73,560.78
2018,5,5,15,45,414.5,219.0,4.35,15.2,471.5,699.04,561.17
2018,5,5,16,0,438.0,192.0,4.4,15.2,442.0,693.2,559.9
2018,5,5,16,15,500.0,160.0,4.35,15.15,420.5,715.83,580.7
2018,5,5,16,30,562.0,128.0,4.3,15.1,399.0,743.81,603.45
2018,5,5,16,45,568.0,112.5,4.25,15.0,360.0,723.57,589.75
2018,5,5,17,0,574.0,97.0,4.2,14.9,321.0,700.38,573.73
2018,5,5,17,15,518.5,90.5,4.15,14.55,270.5,629.24,520.4
2018,5,5,17,30,463.0,84.0,4.1,14.2,220.0,551.4,460.08
2018,5,5,17,45,410.5,72.5,4.1,13.9,175.5,480.42,402.78
2018,5,5,18,0,358.0,61.0,4.1,13.6,131.0,411.78,344.75
2018,5,5,18,15,273.5,49.0,4.05,13.2,93.0,320.55,264.66
2018,5,5,18,30,189.0,37.0,4.0,12.8,55.0,236.83,181.1
2018,5,5,18,45,102.5,22.0,3.95,12.4,31.0,128.85,0.0
2018,5,5,19,0,16.0,7.0,3.9,12.0,7.0,16.59,0.0
2018,5,5,19,15,8.0,3.5,3.9,11.9,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,5,15,26.0,10.5,3.0,10.75,12.0,8.96,0.0
2018,5,6,5,30,52.0,21.0,3.2,11.0,24.0,16.55,0.0
2018,5,6,5,45,99.0,37.5,3.35,11.3,50.5,29.03,18.93
2018,5,6,6,0,146.0,54.0,3.5,11.6,77.0,41.28,30.86
2018,5,6,6,15,176.5,72.5,3.5,11.85,110.5,54.54,43.19
2018,5,6,6,30,207.0,91.0,3.5,12.1,144.0,67.42,55.0
2018,5,6,6,45,278.0,105.0,3.45,12.4,193.0,77.38,63.94
2018,5,6,7,0,349.0,119.0,3.4,12.7,242.0,83.77,69.5
2018,5,6,7,15,473.0,116.5,3.4,13.05,311.5,82.14,67.79
2018,5,6,7,30,597.0,114.0,3.4,13.4,381.0,80.82,66.32
2018,5,6,7,45,689.5,103.5,3.4,13.75,447.0,72.54,58.72
2018,5,6,8,0,782.0,93.0,3.4,14.1,513.0,71.55,57.57
2018,5,6,8,15,804.0,95.0,3.4,14.45,561.5,71.86,57.57
2018,5,6,8,30,826.0,97.0,3.4,14.8,610.0,72.16,57.57
2018,5,6,8,45,738.5,138.0,3.4,15.2,621.5,86.62,69.8
2018,5,6,9,0,651.0,179.0,3.4,15.6,633.0,107.98,87.8
2018,5,6,9,15,671.5,184.0,3.5,15.9,675.5,153.95,98.36
2018,5,6,9,30,692.0,189.0,3.6,16.2,718.0,202.78,129.58
2018,5,6,9,45,755.0,169.0,3.7,16.5,769.5,246.82,161.99
2018,5,6,10,0,818.0,149.0,3.8,16.8,821.0,303.35,208.21
2018,5,6,10,15,812.0,160.5,3.9,17.05,846.0,359.24,257.79
2018,5,6,10,30,806.0,172.0,4.0,17.3,871.0,414.33,306.39
2018,5,6,10,45,754.5,208.0,4.1,17.5,874.5,463.16,349.76
2018,5,6,11,0,703.0,244.0,4.2,17.7,878.0,511.34,390.8
2018,5,6,11,15,737.0,223.5,4.25,17.85,896.5,558.27,429.72
2018,5,6,11,30,771.0,203.0,4.3,18.0,915.0,606.42,468.94
2018,5,6,11,45,634.0,286.5,4.4,18.1,874.5,630.3,487.59
2018,5,6,12,0,497.0,370.0,4.5,18.2,834.0,645.14,498.13
2018,5,6,12,15,472.0,377.0,4.5,18.2,816.5,665.76,514.12
2018,5,6,12,30,447.0,384.0,4.5,18.2,799.0,683.38,527.52
2018,5,6,12,45,470.0,368.5,4.5,18.15,801.0,717.26,553.7
2018,5,6,13,0,493.0,353.0,4.5,18.1,803.0,750.47,579.19
2018,5,6,13,15,468.0,344.5,4.4,17.95,765.0,747.53,577.39
2018,5,6,13,30,443.0,336.0,4.3,17.8,727.0,740.8,572.98
2018,5,6,13,45,291.5,362.0,4.2,17.65,616.5,632.66,491.7
2018,5,6,14,0,140.0,388.0,4.1,17.5,506.0,513.65,400.33
2018,5,6,14,15,260.5,353.0,4.05,17.3,562.5,622.08,486.31
2018,5,6,14,30,381.0,318.0,4.0,17.1,619.0,714.81,558.62
2018,5,6,14,45,329.0,318.5,3.95,16.85,569.5,675.45,529.44
2018,5,6,15,0,277.0,319.0,3.9,16.6,520.0,633.89,499.03
2018,5,6,15,15,271.5,299.5,3.9,16.6,487.0,614.73,486.38
2018,5,6,15,30,266.0,280.0,3.9,16.6,454.0,593.75,472.19
2018,5,6,15,45,265.0,254.5,3.8,16.1,417.0,568.4,455.53
2018,5,6,16,0,264.0,229.0,3.7,15.6,380.0,541.06,437.19
2018,5,6,16,15,197.5,207.5,3.7,15.35,314.5,430.16,351.51
2018,5,6,16,30,131.0,186.0,3.7,15.1,249.0,341.69,280.98
2018,5,6,16,45,240.5,160.0,3.65,14.85,260.0,437.75,362.91
2018,5,6,17,0,350.0,134.0,3.6,14.6,271.0,528.57,438.51
2018,5,6,17,15,321.0,117.0,3.6,14.4,228.5,453.85,379.99
2018,5,6,17,30,292.0,100.0,3.6,14.2,186.0,401.46,338.01
2018,5,6,17,45,285.5,82.5,3.55,13.95,153.0,388.07,326.23
2018,5,6,18,0,279.0,65.0,3.5,13.7,120.0,352.92,295.45
2018,5,6,18,15,209.0,50.5,3.35,13.5,85.0,272.06,223.94
2018,5,6,18,30,139.0,36.0,3.2,13.3,50.0,179.53,137.7
2018,5,6,18,45,76.0,21.5,3.1,13.05,28.5,99.01,0.0
2018,5,6,19,0,13.0,7.0,3.0,12.8,7.0,14.61,0.0
2018,5,6,19,15,6.5,3.5,3.0,12.75,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,3.0,10.75,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,3.0,10.8,4.0,0.0,0.0
2018,5,7,5,15,93.5,16.5,3.05,11.25,21.5,14.08,0.0
2018,5,7,5,30,173.0,28.0,3.1,11.7,39.0,21.77,3.04
2018,5,7,5,45,287.0,39.0,3.2,12.15,76.5,30.21,20.01
2018,5,7,6,0,401.0,50.0,3.3,12.6,114.0,40.64,30.21
2018,5,7,6,15,479.0,58.0,3.2,13.05,162.0,46.16,35.58
2018,5,7,6,30,557.0,66.0,3.1,13.5,210.0,51.66,40.68
2018,5,7,6,45,608.0,72.0,3.05,13.95,261.0,55.3,43.93
2018,5,7,7,0,659.0,78.0,3.0,14.4,312.0,58.89,47.01
2018,5,7,7,15,695.5,82.5,2.95,14.85,364.0,61.18,48.82
2018,5,7,7,30,732.0,87.0,2.9,15.3,416.0,69.27,55.69
2018,5,7,7,45,758.5,90.5,2.8,15.8,467.0,70.77,56.69
2018,5,7,8,0,785.0,94.0,2.7,16.3,518.0,72.22,57.64
2018,5,7,8,15,805.5,97.0,2.65,16.8,566.5,73.16,58.14
2018,5,7,8,30,826.0,100.0,2.6,17.3,615.0,74.04,58.59
2018,5,7,8,45,841.0,102.5,2.55,17.8,659.5,74.42,58.63
2018,5,7,9,0,856.0,105.0,2.5,18.3,704.0,89.67,71.32
2018,5,7,9,15,870.0,106.0,2.45,18.7,744.0,142.28,80.71
2018,5,7,9,30,884.0,107.0,2.4,19.1,784.0,196.61,114.76
2018,5,7,9,45,896.0,106.5,2.35,19.5,819.0,251.15,157.33
2018,5,7,10,0,908.0,106.0,2.3,19.9,854.0,306.77,204.5
2018,5,7,10,15,913.5,107.5,2.3,20.2,881.0,362.58,253.27
2018,5,7,10,30,919.0,109.0,2.3,20.5,908.0,418.39,301.71
2018,5,7,10,45,922.0,110.5,2.35,20.8,928.0,472.95,348.3
2018,5,7,11,0,925.0,112.0,2.4,21.1,948.0,526.85,393.1
2018,5,7,11,15,928.0,112.0,2.45,21.25,961.0,578.79,435.39
2018,5,7,11,30,931.0,112.0,2.5,21.4,974.0,629.63,475.68
2018,5,7,11,45,932.5,112.0,2.6,21.55,979.5,678.24,513.5
2018,5,7,12,0,934.0,112.0,2.7,21.7,985.0,725.21,549.29
2018,5,7,12,15,931.5,113.0,2.75,21.8,982.0,768.33,581.41
2018,5,7,12,30,929.0,114.0,2.8,21.9,979.0,809.12,610.23
2018,5,7,12,45,844.5,164.5,2.85,21.95,944.5,833.87,627.32
2018,5,7,13,0,760.0,215.0,2.9,22.0,910.0,851.61,638.97
2018,5,7,13,15,716.0,236.0,2.9,22.0,880.5,865.87,648.67
2018,5,7,13,30,672.0,257.0,2.9,22.0,851.0,875.19,654.88
2018,5,7,13,45,700.0,232.0,2.95,21.95,836.0,903.16,676.3
2018,5,7,14,0,728.0,207.0,3.0,21.9,821.0,928.19,694.65
2018,5,7,14,15,741.0,190.0,3.05,21.8,795.0,943.84,706.61
2018,5,7,14,30,754.0,173.0,3.1,21.7,769.0,956.04,716.49
2018,5,7,14,45,810.0,139.5,3.2,21.55,752.5,982.15,736.45
2018,5,7,15,0,866.0,106.0,3.3,21.4,736.0,999.29,750.47
2018,5,7,15,15,852.5,104.0,3.3,21.4,693.5,991.1,746.49
2018,5,7,15,30,839.0,102.0,3.3,21.4,651.0,991.67,748.82
2018,5,7,15,45,823.5,98.0,3.45,20.85,604.5,972.31,740.35
2018,5,7,16,0,808.0,94.0,3.6,20.3,558.0,949.73,729.68
2018,5,7,16,15,786.5,90.5,3.7,19.85,508.5,918.83,712.37
2018,5,7,16,30,765.0,87.0,3.8,19.4,459.0,885.26,692.84
2018,5,7,16,45,734.0,82.5,3.9,18.95,407.0,838.9,663.51
2018,5,7,17,0,703.0,78.0,4.0,18.5,355.0,796.99,636.55
2018,5,7,17,15,658.5,73.5,3.95,17.9,303.5,735.9,593.8
2018,5,7,17,30,614.0,69.0,3.9,17.3,252.0,674.61,549.16
2018,5,7,17,45,548.5,62.0,3.9,16.7,202.0,592.2,485.9
2018,5,7,18,0,483.0,55.0,3.9,16.1,152.0,511.85,420.99
2018,5,7,18,15,383.5,46.0,3.75,15.6,109.0,404.9,330.89
2018,5,7,18,30,284.0,37.0,3.6,15.1,66.0,306.5,237.5
2018,5,7,18,45,169.0,23.0,3.5,14.6,38.0,179.48,0.0
2018,5,7,19,0,54.0,9.0,3.4,14.1,10.0,43.58,0.0
2018,5,7,19,15,27.0,4.5,3.35,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,3.1,11.4,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,3.2,11.5,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.35,11.85,22.5,13.66,0.0
2018,5,8,5,30,214.0,27.0,3.5,12.2,41.0,21.07,4.64
2018,5,8,5,45,264.5,31.0,3.7,12.55,63.5,24.97,15.64
2018,5,8,6,0,315.0,35.0,3.9,12.9,86.0,27.46,18.61
2018,5,8,6,15,201.5,39.5,3.95,13.25,76.5,29.62,20.84
2018,5,8,6,30,88.0,44.0,4.0,13.6,67.0,34.05,24.94
2018,5,8,6,45,44.0,64.5,4.05,13.95,76.0,52.93,41.82
2018,5,8,7,0,0.0,85.0,4.1,14.3,85.0,69.29,56.25
2018,5,8,7,15,0.0,99.5,4.05,14.55,99.5,80.65,66.08
2018,5,8,7,30,0.0,114.0,4.0,14.8,114.0,91.92,75.68
2018,5,8,7,45,5.0,144.5,4.0,15.1,147.0,114.48,94.96
2018,5,8,8,0,10.0,175.0,4.0,15.4,180.0,136.49,113.48
2018,5,8,8,15,26.0,211.5,3.9,15.45,227.0,152.73,126.95
2018,5,8,8,30,42.0,248.0,3.8,15.5,274.0,174.57,145.05
2018,5,8,8,45,55.0,274.5,3.7,15.6,311.5,190.12,157.64
2018,5,8,9,0,68.0,301.0,3.6,15.7,349.0,206.22,170.6
2018,5,8,9,15,72.0,322.5,3.5,15.75,375.5,227.92,177.48
2018,5,8,9,30,76.0,344.0,3.4,15.8,402.0,250.57,194.09
2018,5,8,9,45,88.5,365.5,3.3,15.9,436.0,275.87,212.99
2018,5,8,10,0,101.0,387.0,3.2,16.0,470.0,303.15,233.78
2018,5,8,10,15,121.5,406.0,3.1,16.3,509.5,322.73,248.41
2018,5,8,10,30,142.0,425.0,3.0,16.6,549.0,356.78,274.43
2018,5,8,10,45,270.0,379.5,2.95,16.9,621.5,388.27,297.6
2018,5,8,11,0,398.0,334.0,2.9,17.2,694.0,435.38,334.06
2018,5,8,11,15,573.0,261.5,2.9,17.6,788.5,501.85,385.86
2018,5,8,11,30,748.0,189.0,2.9,18.0,883.0,585.0,450.21
2018,5,8,11,45,731.5,203.5,2.9,18.4,885.0,629.27,483.79
2018,5,8,12,0,715.0,218.0,2.9,18.8,887.0,671.21,514.9
2018,5,8,12,15,660.0,245.5,3.05,19.05,862.0,693.94,531.88
2018,5,8,12,30,605.0,273.0,3.2,19.3,837.0,711.23,544.51
2018,5,8,12,45,580.5,284.0,3.35,19.55,820.5,733.72,561.14
2018,5,8,13,0,556.0,295.0,3.5,19.8,804.0,752.58,574.93
2018,5,8,13,15,598.0,266.0,3.65,19.8,804.0,791.54,605.14
2018,5,8,13,30,640.0,237.0,3.8,19.8,804.0,828.74,634.0
2018,5,8,13,45,690.0,206.0,4.0,19.8,802.0,869.23,665.26
2018,5,8,14,0,740.0,175.0,4.2,19.8,800.0,899.74,688.11
2018,5,8,14,15,809.0,137.0,4.3,19.65,797.5,947.21,722.81
2018,5,8,14,30,878.0,99.0,4.4,19.5,795.0,979.05,746.62
2018,5,8,14,45,867.0,98.0,4.45,19.3,758.0,981.08,750.18
2018,5,8,15,0,856.0,97.0,4.5,19.1,721.0,979.63,751.72
2018,5,8,15,15,842.5,95.0,4.5,19.1,679.0,971.11,747.49
2018,5,8,15,30,829.0,93.0,4.5,19.1,637.0,959.26,741.13
2018,5,8,15,45,810.0,91.0,4.35,18.7,591.0,950.44,736.96
2018,5,8,16,0,791.0,89.0,4.2,18.3,545.0,926.88,722.82
2018,5,8,16,15,766.0,87.0,4.1,18.05,496.0,894.56,702.29
2018,5,8,16,30,741.0,85.0,4.0,17.8,447.0,859.75,679.79
2018,5,8,16,45,708.5,81.0,3.9,17.55,396.0,813.0,648.16
2018,5,8,17,0,676.0,77.0,3.8,17.3,345.0,770.59,619.09
2018,5,8,17,15,633.0,72.0,3.75,16.95,294.5,710.8,576.37
2018,5,8,17,30,590.0,67.0,3.7,16.6,244.0,650.9,531.96
2018,5,8,17,45,527.0,60.5,3.6,16.3,196.0,572.1,470.43
2018,5,8,18,0,464.0,54.0,3.5,16.0,148.0,495.33,407.67
2018,5,8,18,15,369.5,45.0,3.35,15.65,106.5,393.22,321.51
2018,5,8,18,30,275.0,36.0,3.2,15.3,65.0,297.33,231.75
2018,5,8,18,45,164.0,22.5,3.05,14.9,37.5,175.95,19.77
2018,5,8,19,0,53.0,9.0,2.9,14.5,10.0,42.95,0.0
2018,5,8,19,15,26.5,4.5,2.8,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,45,14.0,2.5,2.95,12.05,2.0,0.0,0.0
2018,5,9,5,0,28.0,5.0,3.0,12.1,4.0,0.0,0.0
2018,5,9,5,15,129.5,16.5,3.15,12.45,24.0,14.08,0.0
2018,5,9,5,30,231.0,28.0,3.3,12.8,44.0,23.62,7.5
2018,5,9,5,45,348.0,37.0,3.5,13.2,83.5,30.44,20.34
2018,5,9,6,0,465.0,46.0,3.7,13.6,123.0,37.28,27.22
2018,5,9,6,15,462.5,59.0,3.8,13.85,158.0,46.7,35.98
2018,5,9,6,30,460.0,72.0,3.9,14.1,193.0,55.58,44.08
2018,5,9,6,45,537.5,76.0,4.0,14.4,247.5,57.58,45.87
2018,5,9,7,0,615.0,80.0,4.1,14.7,302.0,59.75,47.7
2018,5,9,7,15,492.0,108.0,4.2,15.0,303.0,76.59,62.38
2018,5,9,7,30,369.0,136.0,4.3,15.3,304.0,91.8,75.43
2018,5,9,7,45,446.0,140.5,4.4,15.6,367.0,94.04,77.02
2018,5,9,8,0,523.0,145.0,4.5,15.9,430.0,96.31,78.64
2018,5,9,8,15,616.0,140.0,4.5,16.15,505.0,90.52,73.3
2018,5,9,8,30,709.0,135.0,4.5,16.4,580.0,86.31,69.38
2018,5,9,8,45,794.5,114.5,4.55,16.65,646.5,80.97,64.52
2018,5,9,9,0,880.0,94.0,4.6,16.9,713.0,88.11,60.08
2018,5,9,9,15,891.5,94.5,4.6,17.15,752.0,141.25,78.61
2018,5,9,9,30,903.0,95.0,4.6,17.4,791.0,195.83,114.28
2018,5,9,9,45,913.0,96.0,4.6,17.6,825.5,251.68,159.31
2018,5,9,10,0,923.0,97.0,4.6,17.8,860.0,308.42,208.84
2018,5,9,10,15,928.5,98.0,4.6,18.0,887.0,364.44,259.16
2018,5,9,10,30,934.0,99.0,4.6,18.2,914.0,420.44,309.23
2018,5,9,10,45,937.0,100.0,4.6,18.4,934.0,475.14,357.4
2018,5,9,11,0,940.0,101.0,4.6,18.6,954.0,529.13,403.77
2018,5,9,11,15,940.5,102.5,4.55,18.7,966.0,581.26,447.45
2018,5,9,11,30,941.0,104.0,4.5,18.8,978.0,632.07,488.85
2018,5,9,11,45,940.0,105.0,4.45,18.9,982.5,680.05,526.98
2018,5,9,12,0,939.0,106.0,4.4,19.0,987.0,726.19,562.75
2018,5,9,12,15,937.0,107.5,4.4,19.1,984.5,770.0,596.22
2018,5,9,12,30,935.0,109.0,4.4,19.2,982.0,811.56,626.01
2018,5,9,12,45,930.5,110.0,4.35,19.25,971.0,848.24,651.51
2018,5,9,13,0,926.0,111.0,4.3,19.3,960.0,882.1,675.08
2018,5,9,13,15,922.0,110.5,4.4,19.3,942.5,912.03,696.77
2018,5,9,13,30,918.0,110.0,4.5,19.3,925.0,938.82,716.58
2018,5,9,13,45,912.0,109.0,4.55,19.25,900.0,960.04,732.39
2018,5,9,14,0,906.0,108.0,4.6,19.2,875.0,977.82,745.99
2018,5,9,14,15,897.5,107.0,4.65,19.05,843.5,989.73,756.01
2018,5,9,14,30,889.0,106.0,4.7,18.9,812.0,998.06,763.78
2018,5,9,14,45,877.0,105.5,4.8,18.75,774.5,999.94,767.72
2018,5,9,15,0,865.0,105.0,4.9,18.6,737.0,998.31,769.4
2018,5,9,15,15,851.5,102.5,4.9,18.6,694.5,989.44,764.93
2018,5,9,15,30,838.0,100.0,4.9,18.6,652.0,989.25,766.76
2018,5,9,15,45,820.0,97.5,5.05,18.1,605.5,969.16,757.28
2018,5,9,16,0,802.0,95.0,5.2,17.6,559.0,945.95,745.51
2018,5,9,16,15,778.0,92.5,5.2,17.3,509.5,913.85,725.51
2018,5,9,16,30,754.0,90.0,5.2,17.0,460.0,879.16,703.36
2018,5,9,16,45,721.0,86.0,5.15,16.7,408.0,837.69,675.44
2018,5,9,17,0,688.0,82.0,5.1,16.4,356.0,789.21,641.58
2018,5,9,17,15,642.5,77.0,4.95,16.0,304.5,726.77,595.76
2018,5,9,17,30,597.0,72.0,4.8,15.6,253.0,664.21,548.27
2018,5,9,17,45,530.0,65.5,4.7,15.25,203.5,581.48,482.87
2018,5,9,18,0,463.0,59.0,4.6,14.9,154.0,500.67,416.14
2018,5,9,18,15,364.0,49.0,4.45,14.55,111.0,393.21,324.65
2018,5,9,18,30,265.0,39.0,4.3,14.2,68.0,294.85,232.78
2018,5,9,18,45,155.5,24.0,4.15,13.85,39.0,173.72,40.8
2018,5,9,19,0,46.0,9.0,4.0,13.5,10.0,38.33,0.0
2018,5,9,19,15,23.0,4.5,3.95,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,4,45,7.0,2.0,3.05,11.45,2.0,0.0,0.0
2018,5,10,5,0,14.0,4.0,3.0,11.5,4.0,0.0,0.0
2018,5,10,5,15,77.5,16.0,3.1,11.95,21.0,13.66,0.0
2018,5,10,5,30,141.0,28.0,3.2,12.4,38.0,21.66,7.62
2018,5,10,5,45,207.5,41.5,3.3,12.8,69.5,31.77,21.62
2018,5,10,6,0,274.0,55.0,3.4,13.2,101.0,41.65,31.15
2018,5,10,6,15,330.5,68.5,3.4,13.5,143.0,51.24,40.08
2018,5,10,6,30,387.0,82.0,3.4,13.8,185.0,60.55,48.57
2018,5,10,6,45,496.0,85.0,3.4,14.1,246.5,64.15,51.78
2018,5,10,7,0,605.0,88.0,3.4,14.4,308.0,65.54,52.89
2018,5,10,7,15,659.0,90.0,3.5,14.8,363.0,65.86,52.95
2018,5,10,7,30,713.0,92.0,3.6,15.2,418.0,66.36,53.12
2018,5,10,7,45,740.5,95.5,3.65,15.55,468.5,73.94,59.5
2018,5,10,8,0,768.0,99.0,3.7,15.9,519.0,75.24,60.33
2018,5,10,8,15,788.5,101.5,3.8,16.3,566.5,75.68,60.42
2018,5,10,8,30,809.0,104.0,3.9,16.7,614.0,76.09,60.48
2018,5,10,8,45,802.0,115.5,3.95,17.1,651.0,81.65,64.98
2018,5,10,9,0,795.0,127.0,4.0,17.5,688.0,96.66,66.26
2018,5,10,9,15,693.5,181.0,4.0,17.75,690.0,160.51,100.38
2018,5,10,9,30,592.0,235.0,4.0,18.0,692.0,223.79,149.37
2018,5,10,9,45,552.5,267.5,4.0,18.3,708.5,277.6,193.72
2018,5,10,10,0,513.0,300.0,4.0,18.6,725.0,325.14,234.76
2018,5,10,10,15,493.0,319.5,4.0,18.8,739.0,367.21,271.08
2018,5,10,10,30,473.0,339.0,4.0,19.0,753.0,407.62,305.58
2018,5,10,10,45,489.5,345.0,4.0,19.15,782.0,452.97,342.64
2018,5,10,11,0,506.0,351.0,4.0,19.3,811.0,500.07,380.45
2018,5,10,11,15,557.0,332.5,3.95,19.4,845.5,549.77,419.72
2018,5,10,11,30,608.0,314.0,3.9,19.5,880.0,599.03,458.35
2018,5,10,11,45,631.0,301.5,3.85,19.6,891.5,643.07,492.46
2018,5,10,12,0,654.0,289.0,3.8,19.7,903.0,687.79,526.49
2018,5,10,12,15,686.5,267.5,3.95,19.65,911.0,732.34,561.12
2018,5,10,12,30,719.0,246.0,4.1,19.6,919.0,776.77,595.42
2018,5,10,12,45,682.0,266.5,4.2,19.55,899.5,801.3,613.52
2018,5,10,13,0,645.0,287.0,4.3,19.5,880.0,821.46,628.37
2018,5,10,13,15,670.5,265.5,4.4,19.45,871.5,855.07,654.45
2018,5,10,13,30,696.0,244.0,4.5,19.4,863.0,886.59,679.1
2018,5,10,13,45,757.5,200.0,4.6,19.35,857.0,926.69,709.61
2018,5,10,14,0,819.0,156.0,4.7,19.3,851.0,956.87,732.15
2018,5,10,14,15,842.5,136.5,4.75,19.2,828.5,980.21,749.89
2018,5,10,14,30,866.0,117.0,4.8,19.1,806.0,987.8,756.9
2018,5,10,14,45,855.0,115.0,4.85,19.0,768.5,989.0,759.75
2018,5,10,15,0,844.0,113.0,4.9,18.9,731.0,999.11,769.05
2018,5,10,15,15,829.5,111.0,4.9,18.9,689.0,989.98,764.31
2018,5,10,15,30,815.0,109.0,4.9,18.9,647.0,977.42,757.44
2018,5,10,15,45,784.0,109.0,5.0,18.5,596.5,947.35,740.16
2018,5,10,16,0,753.0,109.0,5.1,18.1,546.0,914.3,720.59
2018,5,10,16,15,727.0,104.5,5.1,17.75,496.0,884.72,702.44
2018,5,10,16,30,701.0,100.0,5.1,17.4,446.0,846.7,677.78
2018,5,10,16,45,677.0,94.5,5.15,17.1,398.5,807.28,651.74
2018,5,10,17,0,653.0,89.0,5.2,16.8,351.0,766.08,623.64
2018,5,10,17,15,605.0,84.0,5.15,16.3,300.0,702.01,576.94
2018,5,10,17,30,557.0,79.0,5.1,15.8,249.0,637.87,528.5
2018,5,10,17,45,486.5,72.0,5.1,15.35,200.0,552.2,460.75
2018,5,10,18,0,416.0,65.0,5.1,14.9,151.0,465.43,389.13
2018,5,10,18,15,320.5,54.0,4.95,14.45,109.5,364.42,302.16
2018,5,10,18,30,225.0,43.0,4.8,14.0,68.0,271.3,215.39
2018,5,10,18,45,133.0,28.0,4.7,13.6,41.0,165.95,55.02
2018,5,10,19,0,41.0,13.0,4.6,13.2,14.0,38.44,0.0
2018,5,10,19,15,20.5,6.5,4.5,13.05,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,4,45,15.0,3.0,2.35,10.75,2.5,0.0,0.0
2018,5,11,5,0,30.0,6.0,2.4,10.8,5.0,0.0,0.0
2018,5,11,5,15,89.0,17.0,2.55,11.25,22.0,14.51,0.0
2018,5,11,5,30,148.0,28.0,2.7,11.7,39.0,21.66,8.61
2018,5,11,5,45,217.0,41.5,2.85,12.15,71.5,31.78,21.79
2018,5,11,6,0,286.0,55.0,3.0,12.6,104.0,41.69,31.3
2018,5,11,6,15,354.5,66.5,3.15,13.1,148.0,49.92,39.0
2018,5,11,6,30,423.0,78.0,3.3,13.6,192.0,57.99,46.34
2018,5,11,6,45,439.5,93.0,3.4,14.1,233.5,67.79,55.01
2018,5,11,7,0,456.0,108.0,3.5,14.6,275.0,77.15,63.11
2018,5,11,7,15,476.0,122.5,3.55,15.05,320.0,85.78,70.41
2018,5,11,7,30,496.0,137.0,3.6,15.5,365.0,93.98,77.22
2018,5,11,7,45,508.0,151.5,3.6,16.0,408.0,101.63,83.44
2018,5,11,8,0,520.0,166.0,3.6,16.5,451.0,108.83,89.19
2018,5,11,8,15,525.0,181.0,3.6,16.95,491.0,115.76,94.66
2018,5,11,8,30,530.0,196.0,3.6,17.4,531.0,122.2,99.69
2018,5,11,8,45,543.0,208.5,3.65,17.9,572.5,126.92,103.21
2018,5,11,9,0,556.0,221.0,3.7,18.4,614.0,140.65,102.94
2018,5,11,9,15,573.0,230.0,3.7,18.75,655.0,184.09,122.7
2018,5,11,9,30,590.0,239.0,3.7,19.1,696.0,227.31,151.44
2018,5,11,9,45,597.5,250.0,3.75,19.5,730.0,274.5,188.56
2018,5,11,10,0,605.0,261.0,3.8,19.9,764.0,322.96,228.83
2018,5,11,10,15,682.5,232.5,3.8,20.15,817.0,368.52,265.91
2018,5,11,10,30,760.0,204.0,3.8,20.4,870.0,422.01,309.98
2018,5,11,10,45,856.5,154.5,3.75,20.7,921.5,478.84,356.58
2018,5,11,11,0,953.0,105.0,3.7,21.0,973.0,541.09,407.18
2018,5,11,11,15,956.5,104.5,3.7,21.2,986.0,593.92,450.41
2018,5,11,11,30,960.0,104.0,3.7,21.4,999.0,645.63,491.59
2018,5,11,11,45,962.5,103.5,3.7,21.6,1005.0,695.39,530.21
2018,5,11,12,0,965.0,103.0,3.7,21.8,1011.0,743.53,566.66
2018,5,11,12,15,963.5,104.0,3.7,21.95,1008.5,788.22,599.88
2018,5,11,12,30,962.0,105.0,3.7,22.1,1006.0,830.61,629.1
2018,5,11,12,45,958.5,105.0,3.75,22.3,995.0,868.01,654.66
2018,5,11,13,0,955.0,105.0,3.8,22.5,984.0,902.54,678.18
2018,5,11,13,15,951.5,104.0,3.85,22.55,966.0,933.1,699.36
2018,5,11,13,30,948.0,103.0,3.9,22.6,948.0,960.45,718.41
2018,5,11,13,45,943.0,102.0,3.95,22.7,923.0,983.08,734.23
2018,5,11,14,0,938.0,101.0,4.0,22.8,898.0,1002.24,747.85
2018,5,11,14,15,931.0,99.5,4.1,22.8,866.5,1015.41,758.21
2018,5,11,14,30,924.0,98.0,4.2,22.8,835.0,1024.93,766.34
2018,5,11,14,45,914.5,96.5,4.3,22.8,797.5,1028.33,770.55
2018,5,11,15,0,905.0,95.0,4.4,22.8,760.0,1028.1,772.53
2018,5,11,15,15,892.0,93.5,4.4,22.8,717.0,1020.78,769.3
2018,5,11,15,30,879.0,92.0,4.4,22.8,674.0,1009.99,763.9
2018,5,11,15,45,864.0,89.0,4.4,22.6,627.0,992.02,754.32
2018,5,11,16,0,849.0,86.0,4.4,22.4,580.0,970.86,742.6
2018,5,11,16,15,829.0,82.0,4.3,22.05,529.5,951.81,732.23
2018,5,11,16,30,809.0,78.0,4.2,21.7,479.0,918.43,711.67
2018,5,11,16,45,781.5,74.5,4.05,21.4,427.0,875.97,684.01
2018,5,11,17,0,754.0,71.0,3.9,21.1,375.0,831.57,654.37
2018,5,11,17,15,712.5,67.0,3.75,20.55,322.0,771.99,613.31
2018,5,11,17,30,671.0,63.0,3.6,20.0,269.0,718.16,574.99
2018,5,11,17,45,612.5,57.0,3.4,19.45,218.5,641.51,517.2
2018,5,11,18,0,554.0,51.0,3.2,18.9,168.0,566.56,457.9
2018,5,11,18,15,460.5,43.5,3.1,18.4,122.5,464.15,374.06
2018,5,11,18,30,367.0,36.0,3.0,17.9,77.0,366.99,287.22
2018,5,11,18,45,240.0,25.5,2.9,17.45,47.0,235.77,97.2
2018,5,11,19,0,113.0,15.0,2.8,17.0,17.0,88.26,0.0
2018,5,11,19,15,56.5,7.5,2.75,16.9,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,4,45,20.5,3.5,2.05,13.8,3.0,0.0,0.0
2018,5,12,5,0,41.0,7.0,2.0,13.9,6.0,0.0,0.0
2018,5,12,5,15,153.0,18.0,2.0,14.55,28.0,15.36,0.0
2018,5,12,5,30,265.0,29.0,2.0,15.2,50.0,24.3,10.97
2018,5,12,5,45,376.0,37.5,2.05,15.9,90.5,30.72,20.6
2018,5,12,6,0,487.0,46.0,2.1,16.6,131.0,37.17,26.88
2018,5,12,6,15,556.5,52.0,2.15,17.1,179.5,41.34,30.86
2018,5,12,6,30,626.0,58.0,2.2,17.6,228.0,45.53,34.66
2018,5,12,6,45,673.0,62.5,2.25,18.05,280.0,52.68,40.91
2018,5,12,7,0,720.0,67.0,2.3,18.5,332.0,55.75,43.45
2018,5,12,7,15,752.5,70.5,2.3,18.95,384.5,57.85,45.08
2018,5,12,7,30,785.0,74.0,2.3,19.4,437.0,59.93,46.64
2018,5,12,7,45,809.5,77.5,2.3,19.85,488.5,61.83,48.02
2018,5,12,8,0,834.0,81.0,2.3,20.3,540.0,63.65,49.32
2018,5,12,8,15,852.0,82.5,2.15,20.7,588.0,73.39,57.37
2018,5,12,8,30,870.0,84.0,2.0,21.1,636.0,74.39,57.93
2018,5,12,8,45,883.0,86.0,1.9,21.5,680.0,75.5,58.6
2018,5,12,9,0,896.0,88.0,1.8,21.9,724.0,90.97,56.85
2018,5,12,9,15,903.0,91.5,1.75,22.15,762.5,146.17,78.82
2018,5,12,9,30,910.0,95.0,1.7,22.4,801.0,202.38,116.01
2018,5,12,9,45,911.5,100.0,1.6,22.65,833.0,259.25,161.1
2018,5,12,10,0,913.0,105.0,1.5,22.9,865.0,316.14,209.12
2018,5,12,10,15,918.5,106.0,1.6,23.0,891.5,371.49,256.96
2018,5,12,10,30,924.0,107.0,1.7,23.1,918.0,426.82,304.44
2018,5,12,10,45,928.0,107.5,1.75,23.2,938.0,480.94,349.96
2018,5,12,11,0,932.0,108.0,1.8,23.3,958.0,534.46,393.8
2018,5,12,11,15,933.5,108.5,1.95,23.3,970.0,585.86,435.5
2018,5,12,11,30,935.0,109.0,2.1,23.3,982.0,636.02,475.27
2018,5,12,11,45,935.5,109.5,2.2,23.25,987.0,684.13,512.52
2018,5,12,12,0,936.0,110.0,2.3,23.2,992.0,730.56,547.77
2018,5,12,12,15,930.0,113.0,2.45,23.15,987.5,772.48,579.49
2018,5,12,12,30,924.0,116.0,2.6,23.1,983.0,811.9,607.78
2018,5,12,12,45,911.5,121.5,2.7,23.0,969.5,845.64,631.54
2018,5,12,13,0,899.0,127.0,2.8,22.9,956.0,876.24,653.24
2018,5,12,13,15,894.5,126.5,2.95,22.75,938.0,905.15,674.36
2018,5,12,13,30,890.0,126.0,3.1,22.6,920.0,931.0,693.53
2018,5,12,13,45,883.5,125.0,3.2,22.45,895.5,951.34,708.79
2018,5,12,14,0,877.0,124.0,3.3,22.3,871.0,968.32,721.99
2018,5,12,14,15,867.5,122.5,3.35,22.0,839.0,978.5,730.88
2018,5,12,14,30,858.0,121.0,3.4,21.7,807.0,985.15,737.64
2018,5,12,14,45,846.0,119.0,3.45,21.45,769.0,985.3,740.09
2018,5,12,15,0,834.0,117.0,3.5,21.2,731.0,994.64,748.96
2018,5,12,15,15,819.0,115.0,3.5,21.2,689.0,984.96,743.99
2018,5,12,15,30,804.0,113.0,3.5,21.2,647.0,971.89,737.0
2018,5,12,15,45,785.0,110.0,3.45,20.5,600.5,950.35,725.92
2018,5,12,16,0,766.0,107.0,3.4,19.8,554.0,925.75,712.72
2018,5,12,16,15,741.0,103.5,3.3,19.35,505.0,891.72,691.8
2018,5,12,16,30,716.0,100.0,3.2,18.9,456.0,862.04,673.76
2018,5,12,16,45,682.5,95.5,3.15,18.5,405.0,814.53,642.69
2018,5,12,17,0,649.0,91.0,3.1,18.1,354.0,765.58,609.88
2018,5,12,17,15,604.5,84.5,2.95,17.65,303.0,702.82,565.34
2018,5,12,17,30,560.0,78.0,2.8,17.2,252.0,639.95,519.18
2018,5,12,17,45,496.5,71.0,2.65,16.75,204.0,560.33,458.07
2018,5,12,18,0,433.0,64.0,2.5,16.3,156.0,482.33,395.52
2018,5,12,18,15,341.0,53.0,2.3,15.8,113.5,378.62,309.47
2018,5,12,18,30,249.0,42.0,2.1,15.3,71.0,286.67,226.8
2018,5,12,18,45,153.0,28.0,1.95,14.85,43.0,182.34,86.41
2018,5,12,19,0,57.0,14.0,1.8,14.4,15.0,50.06,0.0
2018,5,12,19,15,28.5,7.0,1.8,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,2.15,12.15,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.2,12.3,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.35,12.55,25.0,16.22,0.0
2018,5,13,5,30,145.0,33.0,2.5,12.8,45.0,25.44,12.61
2018,5,13,5,45,243.5,46.5,2.65,13.05,82.5,35.58,25.12
2018,5,13,6,0,342.0,60.0,2.8,13.3,120.0,45.59,34.7
2018,5,13,6,15,269.5,75.5,2.8,13.5,132.5,55.75,44.15
2018,5,13,6,30,197.0,91.0,2.8,13.7,145.0,67.44,54.74
2018,5,13,6,45,155.5,118.5,2.85,13.9,166.5,87.92,72.89
2018,5,13,7,0,114.0,146.0,2.9,14.1,188.0,105.13,87.86
2018,5,13,7,15,115.0,166.5,2.85,14.35,214.5,118.14,98.89
2018,5,13,7,30,116.0,187.0,2.8,14.6,241.0,130.73,109.39
2018,5,13,7,45,100.0,211.0,2.75,14.9,261.0,151.18,126.46
2018,5,13,8,0,84.0,235.0,2.7,15.2,281.0,165.76,138.29
2018,5,13,8,15,95.5,258.5,2.7,15.55,315.5,180.09,149.76
2018,5,13,8,30,107.0,282.0,2.7,15.9,350.0,194.02,160.78
2018,5,13,8,45,131.5,305.5,2.7,16.25,395.0,194.95,160.88
2018,5,13,9,0,156.0,329.0,2.7,16.6,440.0,211.71,164.32
2018,5,13,9,15,195.5,345.0,2.7,16.85,492.0,239.84,180.89
2018,5,13,9,30,235.0,361.0,2.7,17.1,544.0,272.8,203.07
2018,5,13,9,45,374.5,323.0,2.75,17.4,629.0,287.7,208.89
2018,5,13,10,0,514.0,285.0,2.8,17.7,714.0,319.16,230.38
2018,5,13,10,15,643.0,231.0,2.85,17.9,785.0,357.12,259.96
2018,5,13,10,30,772.0,177.0,2.9,18.1,856.0,414.77,306.36
2018,5,13,10,45,745.0,195.0,2.95,18.3,862.5,458.83,344.93
2018,5,13,11,0,718.0,213.0,3.0,18.5,869.0,504.21,383.11
2018,5,13,11,15,768.0,189.5,3.05,18.6,900.0,558.12,426.71
2018,5,13,11,30,818.0,166.0,3.1,18.7,931.0,613.25,470.57
2018,5,13,11,45,862.5,142.0,3.15,18.85,952.5,663.44,510.18
