Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,2,4,45,52.5,7.5,1.35,13.4,9.0,0.0,0.0
2018,6,2,5,0,105.0,15.0,1.3,13.6,18.0,12.8,0.0
2018,6,2,5,15,222.5,26.0,1.3,14.1,47.0,21.73,6.28
2018,6,2,5,30,340.0,37.0,1.3,14.6,76.0,30.49,20.21
2018,6,2,5,45,429.5,44.0,1.3,15.15,118.0,35.52,25.49
2018,6,2,6,0,519.0,51.0,1.3,15.7,160.0,40.61,30.33
2018,6,2,6,15,577.0,57.0,1.25,16.25,208.0,44.69,34.1
2018,6,2,6,30,635.0,63.0,1.2,16.8,256.0,48.74,37.66
2018,6,2,6,45,675.5,66.5,1.2,17.3,306.0,55.24,43.27
2018,6,2,7,0,716.0,70.0,1.2,17.8,356.0,57.39,44.95
2018,6,2,7,15,745.5,73.5,1.25,18.55,406.5,59.4,46.41
2018,6,2,7,30,775.0,77.0,1.3,19.3,457.0,61.35,47.78
2018,6,2,7,45,797.0,79.5,1.3,20.0,506.0,62.42,48.39
2018,6,2,8,0,819.0,82.0,1.3,20.7,555.0,72.59,56.75
2018,6,2,8,15,835.5,85.0,1.35,21.4,602.0,74.51,58.01
2018,6,2,8,30,852.0,88.0,1.4,22.1,649.0,76.28,59.16
2018,6,2,8,45,865.0,89.5,1.5,22.85,691.5,76.94,59.36
2018,6,2,9,0,878.0,91.0,1.6,23.6,734.0,115.43,63.9
2018,6,2,9,15,884.0,95.0,1.6,24.15,771.5,168.53,92.23
2018,6,2,9,30,890.0,99.0,1.6,24.7,809.0,222.54,131.06
2018,6,2,9,45,889.5,105.0,1.6,25.3,839.5,277.06,175.24
2018,6,2,10,0,889.0,111.0,1.6,25.9,870.0,331.42,220.94
2018,6,2,10,15,895.5,112.5,1.65,26.3,897.0,384.87,266.09
2018,6,2,10,30,902.0,114.0,1.7,26.7,924.0,438.47,310.65
2018,6,2,10,45,907.0,114.5,1.7,27.15,944.5,490.66,352.89
2018,6,2,11,0,912.0,115.0,1.7,27.6,965.0,542.43,393.47
2018,6,2,11,15,915.0,115.5,1.7,27.9,978.5,592.5,431.78
2018,6,2,11,30,918.0,116.0,1.7,28.2,992.0,641.59,468.19
2018,6,2,11,45,919.5,116.0,1.7,28.45,997.5,688.2,501.92
2018,6,2,12,0,921.0,116.0,1.7,28.7,1003.0,733.35,533.73
2018,6,2,12,15,922.5,114.5,1.8,28.85,1001.5,775.66,563.94
2018,6,2,12,30,924.0,113.0,1.9,29.0,1000.0,816.03,590.77
2018,6,2,12,45,925.5,111.0,1.95,29.15,992.0,853.81,615.29
2018,6,2,13,0,927.0,109.0,2.0,29.3,984.0,889.15,638.15
2018,6,2,13,15,923.5,108.0,2.1,29.25,967.0,918.41,658.08
2018,6,2,13,30,920.0,107.0,2.2,29.2,950.0,944.62,676.18
2018,6,2,13,45,915.0,106.0,2.3,29.15,926.5,966.27,691.49
2018,6,2,14,0,910.0,105.0,2.4,29.1,903.0,984.62,704.86
2018,6,2,14,15,903.0,104.0,2.5,28.95,873.5,997.68,715.31
2018,6,2,14,30,896.0,103.0,2.6,28.8,844.0,1007.29,723.77
2018,6,2,14,45,886.5,101.5,2.65,28.6,808.0,1010.43,727.95
2018,6,2,15,0,877.0,100.0,2.7,28.4,772.0,1010.09,730.13
2018,6,2,15,15,865.0,98.5,2.7,28.4,731.5,1003.84,727.63
2018,6,2,15,30,853.0,97.0,2.7,28.4,691.0,994.27,723.18
2018,6,2,15,45,838.0,94.5,2.8,27.85,646.0,977.3,716.5
2018,6,2,16,0,823.0,92.0,2.9,27.3,601.0,969.16,715.67
2018,6,2,16,15,803.0,89.5,2.9,26.8,553.0,941.13,700.59
2018,6,2,16,30,783.0,87.0,2.9,26.3,505.0,910.47,683.7
2018,6,2,16,45,756.5,83.5,2.9,25.85,455.0,869.79,659.51
2018,6,2,17,0,730.0,80.0,2.9,25.4,405.0,827.2,633.46
2018,6,2,17,15,694.5,75.5,2.8,24.6,354.0,773.32,598.88
2018,6,2,17,30,659.0,71.0,2.7,23.8,303.0,724.79,566.96
2018,6,2,17,45,609.5,66.0,2.6,23.05,254.0,657.5,519.66
2018,6,2,18,0,560.0,61.0,2.5,22.3,205.0,591.16,470.91
2018,6,2,18,15,487.0,54.0,2.4,21.45,159.5,504.55,404.18
2018,6,2,18,30,414.0,47.0,2.3,20.6,114.0,421.43,336.79
2018,6,2,18,45,305.5,37.0,2.2,19.75,77.5,313.36,243.82
2018,6,2,19,0,197.0,27.0,2.1,18.9,41.0,205.91,102.15
2018,6,2,19,15,110.0,16.5,2.1,18.5,23.0,84.94,0.0
2018,6,2,19,30,23.0,6.0,2.1,18.1,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,2.05,17.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,3,4,45,47.0,8.0,1.85,14.25,9.0,0.0,0.0
2018,6,3,5,0,94.0,16.0,1.9,14.4,18.0,13.66,0.0
2018,6,3,5,15,207.0,27.0,1.85,14.75,46.5,21.04,6.23
2018,6,3,5,30,320.0,38.0,1.8,15.1,75.0,31.29,20.86
2018,6,3,5,45,408.5,46.0,1.8,15.45,116.5,37.11,26.83
2018,6,3,6,0,497.0,54.0,1.8,15.8,158.0,42.92,32.35
2018,6,3,6,15,557.0,60.0,1.75,16.3,206.0,46.89,36.02
2018,6,3,6,30,617.0,66.0,1.7,16.8,254.0,50.84,39.5
2018,6,3,6,45,659.0,70.0,1.65,17.3,304.0,53.09,41.37
2018,6,3,7,0,701.0,74.0,1.6,17.8,354.0,60.31,47.5
2018,6,3,7,15,731.0,77.5,1.6,18.4,404.0,62.19,48.86
2018,6,3,7,30,761.0,81.0,1.6,19.0,454.0,64.01,50.14
2018,6,3,7,45,783.5,84.0,1.6,19.55,503.5,65.32,50.97
2018,6,3,8,0,806.0,87.0,1.6,20.1,553.0,66.55,51.73
2018,6,3,8,15,823.0,89.5,1.65,20.6,599.0,77.09,60.41
2018,6,3,8,30,840.0,92.0,1.7,21.1,645.0,78.48,61.26
2018,6,3,8,45,853.0,94.0,1.7,21.6,688.0,79.36,61.71
2018,6,3,9,0,866.0,96.0,1.7,22.1,731.0,118.04,66.55
2018,6,3,9,15,876.0,98.0,1.75,22.5,769.0,169.73,94.11
2018,6,3,9,30,886.0,100.0,1.8,22.9,807.0,222.73,132.43
2018,6,3,9,45,893.0,102.0,1.85,23.3,839.5,276.15,176.06
2018,6,3,10,0,900.0,104.0,1.9,23.7,872.0,330.17,222.05
2018,6,3,10,15,906.0,105.0,2.0,24.0,899.0,383.58,268.04
2018,6,3,10,30,912.0,106.0,2.1,24.3,926.0,437.07,313.48
2018,6,3,10,45,858.0,140.0,2.15,24.6,925.0,485.87,354.71
2018,6,3,11,0,804.0,174.0,2.2,24.9,924.0,529.43,390.32
2018,6,3,11,15,806.5,176.0,2.3,25.1,937.0,577.37,428.04
2018,6,3,11,30,809.0,178.0,2.4,25.3,950.0,624.64,464.3
2018,6,3,11,45,869.5,142.5,2.45,25.45,976.5,675.45,502.96
2018,6,3,12,0,930.0,107.0,2.5,25.6,1003.0,732.38,545.19
2018,6,3,12,15,825.5,179.0,2.6,25.6,973.5,763.35,566.27
2018,6,3,12,30,721.0,251.0,2.7,25.6,944.0,788.03,582.37
2018,6,3,12,45,708.5,253.5,2.8,25.55,929.0,816.23,602.98
2018,6,3,13,0,696.0,256.0,2.9,25.5,914.0,841.57,621.41
2018,6,3,13,15,661.0,273.0,3.0,25.35,889.0,857.0,632.73
2018,6,3,13,30,626.0,290.0,3.1,25.2,864.0,868.2,641.19
2018,6,3,13,45,676.5,254.0,3.15,25.1,860.0,907.18,670.28
2018,6,3,14,0,727.0,218.0,3.2,25.0,856.0,943.34,696.5
2018,6,3,14,15,722.0,210.0,3.3,24.8,825.5,950.98,703.43
2018,6,3,14,30,717.0,202.0,3.4,24.6,795.0,955.27,708.52
2018,6,3,14,45,748.0,174.0,3.45,24.4,769.5,970.67,720.86
2018,6,3,15,0,779.0,146.0,3.5,24.2,744.0,974.78,725.75
2018,6,3,15,15,796.0,129.5,3.5,24.2,712.0,981.83,731.96
2018,6,3,15,30,813.0,113.0,3.5,24.2,680.0,984.89,735.63
2018,6,3,15,45,775.5,116.0,3.55,23.65,628.0,951.87,717.04
2018,6,3,16,0,738.0,119.0,3.6,23.1,576.0,915.94,696.47
2018,6,3,16,15,722.0,111.5,3.6,22.7,529.0,893.45,684.25
2018,6,3,16,30,706.0,104.0,3.6,22.3,482.0,861.76,665.33
2018,6,3,16,45,716.5,91.5,3.65,21.9,443.0,841.07,654.28
2018,6,3,17,0,727.0,79.0,3.7,21.5,404.0,823.3,644.97
2018,6,3,17,15,700.5,74.5,3.65,20.95,356.0,777.92,615.08
2018,6,3,17,30,674.0,70.0,3.6,20.4,308.0,737.18,587.76
2018,6,3,17,45,626.5,64.5,3.6,19.8,258.5,670.51,539.93
2018,6,3,18,0,579.0,59.0,3.6,19.2,209.0,604.72,490.57
2018,6,3,18,15,508.0,52.5,3.55,18.6,163.5,519.85,423.5
2018,6,3,18,30,437.0,46.0,3.5,18.0,118.0,438.35,355.79
2018,6,3,18,45,331.0,37.0,3.4,17.35,81.0,332.34,262.92
2018,6,3,19,0,225.0,28.0,3.3,16.7,44.0,227.83,122.72
2018,6,3,19,15,127.5,17.0,3.3,16.35,24.5,96.75,0.0
2018,6,3,19,30,30.0,6.0,3.3,16.0,5.0,0.0,0.0
2018,6,3,19,45,15.0,3.0,3.3,15.65,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,4,4,45,55.5,8.0,4.2,13.45,9.5,0.0,0.0
2018,6,4,5,0,111.0,16.0,4.3,13.6,19.0,13.66,0.0
2018,6,4,5,15,231.5,26.5,4.4,13.9,48.5,22.16,7.22
2018,6,4,5,30,352.0,37.0,4.5,14.2,78.0,30.48,20.24
2018,6,4,5,45,441.0,44.0,4.6,14.55,120.5,35.54,25.53
2018,6,4,6,0,530.0,51.0,4.7,14.9,163.0,40.65,30.43
2018,6,4,6,15,587.5,56.5,4.75,15.4,211.0,44.35,33.87
2018,6,4,6,30,645.0,62.0,4.8,15.9,259.0,48.05,37.15
2018,6,4,6,45,684.5,66.0,4.9,16.4,309.5,54.91,43.11
2018,6,4,7,0,724.0,70.0,5.0,16.9,360.0,57.46,45.16
2018,6,4,7,15,753.0,73.5,5.0,17.25,410.5,59.47,46.71
2018,6,4,7,30,782.0,77.0,5.0,17.6,461.0,61.43,48.18
2018,6,4,7,45,804.0,79.5,4.95,18.0,510.5,62.51,48.87
2018,6,4,8,0,826.0,82.0,4.9,18.4,560.0,72.7,57.41
2018,6,4,8,15,843.0,85.0,4.9,18.7,607.5,74.64,58.82
2018,6,4,8,30,860.0,88.0,4.9,19.0,655.0,76.43,60.09
2018,6,4,8,45,873.0,90.0,4.9,19.3,698.0,77.39,60.67
2018,6,4,9,0,886.0,92.0,4.9,19.6,741.0,117.17,66.04
2018,6,4,9,15,892.5,95.0,4.9,19.75,778.5,170.07,95.16
2018,6,4,9,30,899.0,98.0,4.9,19.9,816.0,223.91,135.3
2018,6,4,9,45,901.0,103.5,4.9,20.05,848.0,279.08,181.88
2018,6,4,10,0,903.0,109.0,4.9,20.2,880.0,334.36,230.65
2018,6,4,10,15,909.5,109.5,4.9,20.25,907.0,387.81,278.38
2018,6,4,10,30,916.0,110.0,4.9,20.3,934.0,441.36,325.76
2018,6,4,10,45,921.0,110.0,4.95,20.35,954.0,493.82,371.48
2018,6,4,11,0,926.0,110.0,5.0,20.4,974.0,545.82,415.8
2018,6,4,11,15,928.5,111.0,5.05,20.35,987.5,596.53,458.23
2018,6,4,11,30,931.0,112.0,5.1,20.3,1001.0,646.21,498.88
2018,6,4,11,45,932.5,112.0,5.15,20.3,1007.0,693.3,536.64
2018,6,4,12,0,934.0,112.0,5.2,20.3,1013.0,738.91,572.54
2018,6,4,12,15,934.0,112.5,5.25,20.25,1012.0,782.15,606.14
2018,6,4,12,30,934.0,113.0,5.3,20.2,1011.0,823.42,636.1
2018,6,4,12,45,892.0,139.0,5.3,20.15,990.0,849.93,655.16
2018,6,4,13,0,850.0,165.0,5.3,20.1,969.0,883.48,679.32
2018,6,4,13,15,826.0,176.0,5.35,20.05,946.0,905.77,695.76
2018,6,4,13,30,802.0,187.0,5.4,20.0,923.0,924.24,709.66
2018,6,4,13,45,808.0,177.0,5.4,19.95,902.5,947.25,726.56
2018,6,4,14,0,814.0,167.0,5.4,19.9,882.0,967.17,741.36
2018,6,4,14,15,817.0,158.0,5.4,19.8,855.0,981.96,752.85
2018,6,4,14,30,820.0,149.0,5.4,19.7,828.0,993.39,762.16
2018,6,4,14,45,819.0,141.0,5.4,19.6,794.5,998.45,767.2
2018,6,4,15,0,818.0,133.0,5.4,19.5,761.0,1000.01,770.0
2018,6,4,15,15,821.0,122.5,5.4,19.5,724.5,999.29,771.08
2018,6,4,15,30,824.0,112.0,5.4,19.5,688.0,994.93,769.78
2018,6,4,15,45,828.5,103.5,5.45,19.05,650.0,990.87,770.59
2018,6,4,16,0,833.0,95.0,5.5,18.6,612.0,983.27,769.01
2018,6,4,16,15,814.0,91.5,5.45,18.25,563.5,954.98,751.67
2018,6,4,16,30,795.0,88.0,5.4,17.9,515.0,923.97,732.34
2018,6,4,16,45,768.5,85.0,5.4,17.6,464.5,883.8,706.19
2018,6,4,17,0,742.0,82.0,5.4,17.3,414.0,841.65,678.08
2018,6,4,17,15,705.0,77.5,5.4,16.9,362.0,791.91,643.75
2018,6,4,17,30,668.0,73.0,5.4,16.5,310.0,736.25,603.77
2018,6,4,17,45,621.0,68.0,5.35,16.1,261.5,670.87,554.46
2018,6,4,18,0,574.0,63.0,5.3,15.7,213.0,606.2,503.62
2018,6,4,18,15,500.0,56.0,5.2,15.25,166.5,518.14,431.49
2018,6,4,18,30,426.0,49.0,5.1,14.8,120.0,433.48,359.06
2018,6,4,18,45,315.0,39.5,4.95,14.4,82.5,323.01,260.31
2018,6,4,19,0,204.0,30.0,4.8,14.0,45.0,217.77,125.16
2018,6,4,19,15,114.5,18.0,4.75,13.75,25.0,89.31,0.0
2018,6,4,19,30,25.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.65,13.3,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,5,4,45,31.5,8.0,4.4,11.8,9.0,0.0,0.0
2018,6,5,5,0,63.0,16.0,4.5,11.9,18.0,13.66,0.0
2018,6,5,5,15,160.5,30.5,4.55,12.2,46.5,23.62,8.45
2018,6,5,5,30,258.0,45.0,4.6,12.5,75.0,34.6,23.94
2018,6,5,5,45,348.5,55.0,4.65,12.75,116.5,42.06,31.48
2018,6,5,6,0,439.0,65.0,4.7,13.0,158.0,51.78,40.59
2018,6,5,6,15,502.0,73.0,4.65,13.35,206.0,56.93,45.4
2018,6,5,6,30,565.0,81.0,4.6,13.7,254.0,61.99,49.94
2018,6,5,6,45,608.5,87.0,4.55,14.05,304.0,65.21,52.69
2018,6,5,7,0,652.0,93.0,4.5,14.4,354.0,68.35,55.27
2018,6,5,7,15,685.5,97.5,4.45,14.75,404.5,70.21,56.66
2018,6,5,7,30,719.0,102.0,4.4,15.1,455.0,72.01,57.97
2018,6,5,7,45,745.5,105.0,4.3,15.45,505.0,72.65,58.24
2018,6,5,8,0,772.0,108.0,4.2,15.8,555.0,80.35,64.64
2018,6,5,8,15,792.0,111.5,4.1,16.1,602.5,81.22,65.1
2018,6,5,8,30,812.0,115.0,4.0,16.4,650.0,81.99,65.49
2018,6,5,8,45,829.0,116.0,3.9,16.75,693.5,81.04,64.41
2018,6,5,9,0,846.0,117.0,3.8,17.1,737.0,119.21,69.27
2018,6,5,9,15,861.0,116.0,3.75,17.35,776.0,179.17,104.5
2018,6,5,9,30,876.0,115.0,3.7,17.6,815.0,230.54,142.43
2018,6,5,9,45,894.5,110.5,3.6,17.9,850.5,282.1,185.39
2018,6,5,10,0,913.0,106.0,3.5,18.2,886.0,335.3,231.83
2018,6,5,10,15,919.5,106.5,3.5,18.35,913.0,389.21,279.82
2018,6,5,10,30,926.0,107.0,3.5,18.5,940.0,443.23,327.31
2018,6,5,10,45,855.5,151.5,3.5,18.7,934.5,492.03,370.25
2018,6,5,11,0,785.0,196.0,3.5,18.9,929.0,535.41,407.02
2018,6,5,11,15,718.5,242.0,3.55,18.95,920.0,576.52,440.61
2018,6,5,11,30,652.0,288.0,3.6,19.0,911.0,613.01,469.31
2018,6,5,11,45,798.0,198.0,3.65,19.1,965.0,675.72,519.03
2018,6,5,12,0,944.0,108.0,3.7,19.2,1019.0,742.46,571.5
2018,6,5,12,15,940.5,110.5,3.8,19.15,1016.5,785.08,603.99
2018,6,5,12,30,937.0,113.0,3.9,19.1,1014.0,825.53,632.98
2018,6,5,12,45,929.5,116.0,3.95,19.05,1003.0,860.8,658.03
2018,6,5,13,0,922.0,119.0,4.0,19.0,992.0,893.26,681.12
2018,6,5,13,15,919.5,118.0,4.05,18.9,976.0,923.55,702.85
2018,6,5,13,30,917.0,117.0,4.1,18.8,960.0,950.88,722.59
2018,6,5,13,45,913.5,115.0,4.15,18.75,937.0,973.22,738.85
2018,6,5,14,0,910.0,113.0,4.2,18.7,914.0,992.29,753.01
2018,6,5,14,15,881.0,123.0,4.2,18.55,877.0,995.37,756.37
2018,6,5,14,30,852.0,133.0,4.2,18.4,840.0,994.66,757.4
2018,6,5,14,45,867.5,118.5,4.25,18.25,811.5,1009.54,769.63
2018,6,5,15,0,883.0,104.0,4.3,18.1,783.0,1020.55,779.27
2018,6,5,15,15,871.0,102.5,4.3,18.1,742.5,1014.52,776.64
2018,6,5,15,30,859.0,101.0,4.3,18.1,702.0,1005.16,771.99
2018,6,5,15,45,844.5,98.0,4.3,17.75,657.0,988.28,763.27
2018,6,5,16,0,830.0,95.0,4.3,17.4,612.0,980.33,760.91
2018,6,5,16,15,810.5,92.0,4.3,17.2,563.5,952.23,743.91
2018,6,5,16,30,791.0,89.0,4.3,17.0,515.0,921.44,724.98
2018,6,5,16,45,765.0,85.5,4.3,16.75,464.5,881.23,699.09
2018,6,5,17,0,739.0,82.0,4.3,16.5,414.0,839.03,671.35
2018,6,5,17,15,702.5,78.0,4.3,16.15,363.0,790.51,638.41
2018,6,5,17,30,666.0,74.0,4.3,15.8,312.0,736.08,599.91
2018,6,5,17,45,614.5,69.0,4.3,15.45,262.0,666.81,548.42
2018,6,5,18,0,563.0,64.0,4.3,15.1,212.0,598.5,495.47
2018,6,5,18,15,489.5,57.0,4.2,14.7,166.0,511.17,424.49
2018,6,5,18,30,416.0,50.0,4.1,14.3,120.0,427.13,353.13
2018,6,5,18,45,308.5,40.0,4.0,13.9,82.5,319.01,257.23
2018,6,5,19,0,201.0,30.0,3.9,13.5,45.0,216.5,129.86
2018,6,5,19,15,113.0,17.5,3.85,13.25,25.0,88.01,0.0
2018,6,5,19,30,25.0,5.0,3.8,13.0,5.0,0.0,0.0
2018,6,5,19,45,12.5,2.5,3.8,12.8,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,4,45,23.0,7.0,3.6,12.3,7.5,0.0,0.0
2018,6,6,5,0,46.0,14.0,3.6,12.4,15.0,11.95,0.0
2018,6,6,5,15,135.5,29.0,3.7,12.6,42.5,22.42,7.95
2018,6,6,5,30,225.0,44.0,3.8,12.8,70.0,33.73,23.2
2018,6,6,5,45,301.5,55.0,3.85,13.0,108.0,41.83,31.26
2018,6,6,6,0,378.0,66.0,3.9,13.2,146.0,49.81,38.81
2018,6,6,6,15,408.5,79.0,3.9,13.45,186.5,58.71,46.98
2018,6,6,6,30,439.0,92.0,3.9,13.7,227.0,67.3,54.66
2018,6,6,6,45,430.0,109.5,3.95,13.9,261.5,78.17,64.22
2018,6,6,7,0,421.0,127.0,4.0,14.1,296.0,88.46,73.1
2018,6,6,7,15,468.0,137.0,4.0,14.4,348.0,94.05,77.69
2018,6,6,7,30,515.0,147.0,4.0,14.7,400.0,99.43,82.04
2018,6,6,7,45,620.5,133.5,4.05,14.95,470.0,89.66,73.18
2018,6,6,8,0,726.0,120.0,4.1,15.2,540.0,80.0,64.48
2018,6,6,8,15,715.5,133.5,4.1,15.5,576.0,85.98,69.38
2018,6,6,8,30,705.0,147.0,4.1,15.8,612.0,91.4,73.76
2018,6,6,8,45,721.0,151.5,4.1,16.1,654.5,91.54,73.58
2018,6,6,9,0,737.0,156.0,4.1,16.4,697.0,127.86,79.38
2018,6,6,9,15,780.5,146.5,4.15,16.65,746.0,179.38,108.28
2018,6,6,9,30,824.0,137.0,4.2,16.9,795.0,226.63,142.05
2018,6,6,9,45,834.5,137.5,4.2,17.15,827.5,277.72,185.04
2018,6,6,10,0,845.0,138.0,4.2,17.4,860.0,336.04,235.65
2018,6,6,10,15,851.5,139.0,4.3,17.6,886.0,386.98,281.16
2018,6,6,10,30,858.0,140.0,4.4,17.8,912.0,438.09,326.41
2018,6,6,10,45,863.0,141.0,4.45,18.0,932.0,488.52,370.23
2018,6,6,11,0,868.0,142.0,4.5,18.2,952.0,538.63,412.72
2018,6,6,11,15,871.5,142.0,4.55,18.25,965.0,586.73,452.92
2018,6,6,11,30,875.0,142.0,4.6,18.3,978.0,634.01,491.54
2018,6,6,11,45,876.5,142.5,4.7,18.4,984.0,679.39,527.97
2018,6,6,12,0,878.0,143.0,4.8,18.5,990.0,723.49,562.74
2018,6,6,12,15,874.0,145.5,4.8,18.55,987.5,763.64,593.59
2018,6,6,12,30,870.0,148.0,4.8,18.6,985.0,801.79,621.95
2018,6,6,12,45,858.0,154.0,4.85,18.6,973.0,834.08,645.36
2018,6,6,13,0,846.0,160.0,4.9,18.6,961.0,875.11,675.0
2018,6,6,13,15,842.0,159.0,4.9,18.6,945.0,903.65,695.37
2018,6,6,13,30,838.0,158.0,4.9,18.6,929.0,929.24,713.74
2018,6,6,13,45,831.5,157.0,4.9,18.55,905.5,949.44,728.55
2018,6,6,14,0,825.0,156.0,4.9,18.5,882.0,966.4,741.22
2018,6,6,14,15,816.0,154.5,4.9,18.35,852.5,977.12,749.98
2018,6,6,14,30,807.0,153.0,4.9,18.2,823.0,984.45,756.56
2018,6,6,14,45,795.0,151.0,4.95,18.1,787.5,984.86,758.74
2018,6,6,15,0,783.0,149.0,5.0,18.0,752.0,981.86,758.73
2018,6,6,15,15,769.0,146.0,5.0,18.0,712.0,972.42,753.66
2018,6,6,15,30,755.0,143.0,5.0,18.0,672.0,967.54,751.99
2018,6,6,15,45,735.5,140.0,5.05,17.55,628.0,946.56,740.64
2018,6,6,16,0,716.0,137.0,5.1,17.1,584.0,922.72,727.26
2018,6,6,16,15,690.0,133.5,5.1,16.75,536.0,889.09,706.03
2018,6,6,16,30,664.0,130.0,5.1,16.4,488.0,853.15,682.87
2018,6,6,16,45,629.5,125.5,5.15,16.1,438.5,805.67,650.84
2018,6,6,17,0,595.0,121.0,5.2,15.8,389.0,756.67,616.96
2018,6,6,17,15,552.5,114.0,5.1,15.4,339.5,696.16,572.87
2018,6,6,17,30,510.0,107.0,5.0,15.0,290.0,628.65,522.08
2018,6,6,17,45,452.5,99.0,4.95,14.65,242.5,556.15,465.71
2018,6,6,18,0,395.0,91.0,4.9,14.3,195.0,485.88,408.8
2018,6,6,18,15,318.5,77.0,4.8,14.0,149.5,394.85,331.92
2018,6,6,18,30,242.0,63.0,4.7,13.7,104.0,308.69,256.8
2018,6,6,18,45,160.0,46.0,4.6,13.45,69.5,204.24,164.55
2018,6,6,19,0,78.0,29.0,4.5,13.2,35.0,115.97,69.79
2018,6,6,19,15,41.5,16.5,4.45,13.1,19.5,40.95,0.0
2018,6,6,19,30,5.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.35,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.5,3.85,12.0,7.0,0.0,0.0
2018,6,7,5,0,27.0,13.0,3.9,12.1,14.0,11.1,0.0
2018,6,7,5,15,91.5,30.5,3.95,12.35,40.0,23.56,8.86
2018,6,7,5,30,156.0,48.0,4.0,12.6,66.0,36.62,25.71
2018,6,7,5,45,218.5,62.0,4.1,12.9,101.0,47.18,35.97
2018,6,7,6,0,281.0,76.0,4.2,13.2,136.0,56.41,44.67
2018,6,7,6,15,260.0,93.0,4.25,13.5,159.5,69.16,56.26
2018,6,7,6,30,239.0,110.0,4.3,13.8,183.0,80.26,66.15
2018,6,7,6,45,300.5,124.5,4.3,14.15,233.5,90.16,74.76
2018,6,7,7,0,362.0,139.0,4.3,14.5,284.0,95.67,79.33
2018,6,7,7,15,463.0,140.0,4.3,14.8,351.0,95.91,79.2
2018,6,7,7,30,564.0,141.0,4.3,15.1,418.0,96.36,79.24
2018,6,7,7,45,628.0,138.0,4.25,15.45,477.0,92.86,75.82
2018,6,7,8,0,692.0,135.0,4.2,15.8,536.0,89.09,72.2
2018,6,7,8,15,714.5,139.0,4.15,16.1,582.5,89.38,72.14
2018,6,7,8,30,737.0,143.0,4.1,16.4,629.0,89.59,72.02
2018,6,7,8,45,755.5,145.5,4.05,16.75,672.5,88.76,71.01
2018,6,7,9,0,774.0,148.0,4.0,17.1,716.0,134.53,83.58
2018,6,7,9,15,793.5,147.5,4.1,17.35,756.5,181.59,109.2
2018,6,7,9,30,813.0,147.0,4.2,17.6,797.0,231.19,145.75
2018,6,7,9,45,834.5,142.5,4.25,17.85,833.5,280.95,187.08
2018,6,7,10,0,856.0,138.0,4.3,18.1,870.0,339.09,237.1
2018,6,7,10,15,863.5,139.0,4.4,18.2,897.0,390.93,283.35
2018,6,7,10,30,871.0,140.0,4.5,18.3,924.0,443.04,329.45
2018,6,7,10,45,877.5,140.0,4.6,18.45,945.0,494.16,373.94
2018,6,7,11,0,884.0,140.0,4.7,18.6,966.0,545.05,417.25
2018,6,7,11,15,889.0,139.5,4.7,18.7,980.0,594.39,458.19
2018,6,7,11,30,894.0,139.0,4.7,18.8,994.0,642.99,497.54
2018,6,7,11,45,899.5,136.5,4.7,18.85,1001.0,689.59,534.61
2018,6,7,12,0,905.0,134.0,4.7,18.9,1008.0,735.09,570.06
2018,6,7,12,15,905.0,135.0,4.7,19.0,1007.5,777.97,602.7
2018,6,7,12,30,905.0,136.0,4.7,19.1,1007.0,819.03,632.43
2018,6,7,12,45,902.0,136.0,4.7,19.15,997.5,854.8,657.7
2018,6,7,13,0,899.0,136.0,4.7,19.2,988.0,888.04,681.1
2018,6,7,13,15,896.5,134.5,4.7,19.2,972.0,917.67,702.08
2018,6,7,13,30,894.0,133.0,4.7,19.2,956.0,944.39,721.05
2018,6,7,13,45,891.5,130.5,4.7,19.2,933.5,967.12,737.32
2018,6,7,14,0,889.0,128.0,4.7,19.2,911.0,986.65,751.48
2018,6,7,14,15,882.5,126.0,4.75,19.15,881.5,999.53,761.75
2018,6,7,14,30,876.0,124.0,4.8,19.1,852.0,1008.99,769.88
2018,6,7,14,45,869.0,120.5,4.8,19.05,817.0,1012.97,773.98
2018,6,7,15,0,862.0,117.0,4.8,19.0,782.0,1013.48,775.89
2018,6,7,15,15,849.5,114.5,4.8,19.0,741.0,1006.09,772.36
2018,6,7,15,30,837.0,112.0,4.8,19.0,700.0,1008.19,775.64
2018,6,7,15,45,823.5,108.5,4.75,18.65,655.5,991.98,766.85
2018,6,7,16,0,810.0,105.0,4.7,18.3,611.0,972.6,756.03
2018,6,7,16,15,791.0,101.0,4.65,18.05,563.0,944.11,738.46
2018,6,7,16,30,772.0,97.0,4.6,17.8,515.0,912.92,718.89
2018,6,7,16,45,746.0,93.0,4.6,17.5,465.0,872.42,692.83
2018,6,7,17,0,720.0,89.0,4.6,17.2,415.0,836.2,669.44
2018,6,7,17,15,683.5,84.5,4.55,16.8,364.0,782.23,632.07
2018,6,7,17,30,647.0,80.0,4.5,16.4,313.0,727.54,593.11
2018,6,7,17,45,596.0,74.0,4.45,16.0,263.0,657.78,541.02
2018,6,7,18,0,545.0,68.0,4.4,15.6,213.0,588.95,487.54
2018,6,7,18,15,472.0,60.5,4.25,15.2,167.0,501.71,416.58
2018,6,7,18,30,399.0,53.0,4.1,14.8,121.0,417.62,345.29
2018,6,7,18,45,294.0,42.0,3.95,14.35,83.5,311.27,251.38
2018,6,7,19,0,189.0,31.0,3.8,13.9,46.0,211.52,135.0
2018,6,7,19,15,105.5,18.5,3.7,13.65,26.0,84.18,0.0
2018,6,7,19,30,22.0,6.0,3.6,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.55,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,3.0,12.15,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,3.1,12.4,18.0,13.66,0.0
2018,6,8,5,15,178.0,28.5,3.15,12.8,46.0,22.12,8.1
2018,6,8,5,30,276.0,41.0,3.2,13.2,74.0,31.65,21.42
2018,6,8,5,45,359.0,51.5,3.25,13.6,115.0,39.53,29.18
2018,6,8,6,0,442.0,62.0,3.3,14.0,156.0,49.19,38.15
2018,6,8,6,15,502.0,69.5,3.3,14.45,203.0,54.03,42.63
2018,6,8,6,30,562.0,77.0,3.3,14.9,250.0,58.78,46.85
2018,6,8,6,45,605.5,83.0,3.25,15.35,299.5,62.12,49.68
2018,6,8,7,0,649.0,89.0,3.2,15.8,349.0,65.37,52.34
2018,6,8,7,15,680.5,93.5,3.2,16.3,398.5,67.32,53.77
2018,6,8,7,30,712.0,98.0,3.2,16.8,448.0,69.19,55.11
2018,6,8,7,45,737.5,101.0,3.2,17.3,497.0,76.61,61.23
2018,6,8,8,0,763.0,104.0,3.2,17.8,546.0,77.38,61.56
2018,6,8,8,15,781.5,107.0,3.25,18.25,592.0,77.98,61.76
2018,6,8,8,30,800.0,110.0,3.3,18.7,638.0,78.5,61.91
2018,6,8,8,45,815.5,111.5,3.3,19.15,680.5,77.95,61.16
2018,6,8,9,0,831.0,113.0,3.3,19.6,723.0,116.04,66.3
2018,6,8,9,15,842.0,114.5,3.3,20.0,760.5,176.16,101.74
2018,6,8,9,30,853.0,116.0,3.3,20.4,798.0,227.16,139.13
2018,6,8,9,45,862.5,117.5,3.3,20.75,831.5,279.03,182.08
2018,6,8,10,0,872.0,119.0,3.3,21.1,865.0,331.77,227.67
2018,6,8,10,15,879.0,119.0,3.35,21.4,891.0,383.37,272.91
2018,6,8,10,30,886.0,119.0,3.4,21.7,917.0,435.16,317.76
2018,6,8,10,45,892.5,118.5,3.45,22.0,937.5,486.38,361.23
2018,6,8,11,0,899.0,118.0,3.5,22.3,958.0,537.33,403.36
2018,6,8,11,15,902.5,118.0,3.55,22.5,971.0,586.54,443.23
2018,6,8,11,30,906.0,118.0,3.6,22.7,984.0,634.86,481.38
2018,6,8,11,45,908.5,117.0,3.7,22.9,990.0,680.71,516.98
2018,6,8,12,0,911.0,116.0,3.8,23.1,996.0,725.21,550.83
2018,6,8,12,15,909.0,116.5,3.9,23.15,993.5,766.07,581.72
2018,6,8,12,30,907.0,117.0,4.0,23.2,991.0,804.89,609.23
2018,6,8,12,45,901.5,119.0,4.1,23.2,981.0,839.9,633.95
2018,6,8,13,0,896.0,121.0,4.2,23.2,971.0,872.3,656.85
2018,6,8,13,15,893.5,120.0,4.25,23.15,955.5,901.85,677.72
2018,6,8,13,30,891.0,119.0,4.3,23.1,940.0,928.53,696.67
2018,6,8,13,45,887.5,117.0,4.4,23.05,917.5,950.32,712.63
2018,6,8,14,0,884.0,115.0,4.5,23.0,895.0,968.92,726.63
2018,6,8,14,15,878.0,113.0,4.5,22.85,866.0,981.83,736.63
2018,6,8,14,30,872.0,111.0,4.5,22.7,837.0,991.38,744.53
2018,6,8,14,45,865.0,107.5,4.55,22.55,802.0,994.95,748.99
2018,6,8,15,0,858.0,104.0,4.6,22.4,767.0,995.07,751.32
2018,6,8,15,15,846.0,102.5,4.6,22.4,727.0,989.0,748.71
2018,6,8,15,30,834.0,101.0,4.6,22.4,687.0,979.7,744.07
2018,6,8,15,45,822.5,97.0,4.65,21.85,644.0,964.83,737.75
2018,6,8,16,0,811.0,93.0,4.7,21.3,601.0,958.81,737.66
2018,6,8,16,15,795.5,89.0,4.6,20.9,554.5,933.7,722.56
2018,6,8,16,30,780.0,85.0,4.5,20.5,508.0,905.87,705.57
2018,6,8,16,45,760.5,80.0,4.45,20.1,459.5,870.32,683.24
2018,6,8,17,0,741.0,75.0,4.4,19.7,411.0,832.59,658.97
2018,6,8,17,15,711.0,71.0,4.3,19.25,362.0,784.5,626.34
2018,6,8,17,30,681.0,67.0,4.2,18.8,313.0,735.27,592.03
2018,6,8,17,45,640.5,61.5,4.1,18.3,264.5,679.71,551.67
2018,6,8,18,0,600.0,56.0,4.0,17.8,216.0,619.51,505.9
2018,6,8,18,15,534.5,50.0,3.85,17.3,170.5,539.19,441.89
2018,6,8,18,30,469.0,44.0,3.7,16.8,125.0,462.01,377.38
2018,6,8,18,45,369.5,36.5,3.55,16.3,87.5,361.54,290.03
2018,6,8,19,0,270.0,29.0,3.4,15.8,50.0,262.68,171.6
2018,6,8,19,15,158.5,18.0,3.35,15.5,28.0,118.23,0.0
2018,6,8,19,30,47.0,7.0,3.3,15.2,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,3.25,14.95,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,4,45,9.0,4.5,3.2,13.6,5.0,0.0,0.0
2018,6,9,5,0,18.0,9.0,3.4,13.7,10.0,7.68,0.0
2018,6,9,5,15,11.5,23.0,3.55,13.85,24.0,18.75,6.06
2018,6,9,5,30,5.0,37.0,3.7,14.0,38.0,29.83,19.8
2018,6,9,5,45,14.5,55.5,3.85,14.1,58.5,43.6,32.68
2018,6,9,6,0,24.0,74.0,4.0,14.2,79.0,57.32,45.3
2018,6,9,6,15,121.5,92.5,4.1,14.35,128.5,69.85,56.68
2018,6,9,6,30,219.0,111.0,4.2,14.5,178.0,80.72,66.38
2018,6,9,6,45,305.0,121.0,4.3,14.6,233.0,87.99,72.71
2018,6,9,7,0,391.0,131.0,4.4,14.7,288.0,90.72,74.92
2018,6,9,7,15,408.5,147.5,4.4,14.8,331.0,100.01,82.8
2018,6,9,7,30,426.0,164.0,4.4,14.9,374.0,108.8,90.15
2018,6,9,7,45,449.5,176.5,4.4,15.0,418.5,114.73,94.95
2018,6,9,8,0,473.0,189.0,4.4,15.1,463.0,120.3,99.4
2018,6,9,8,15,482.0,203.5,4.45,15.35,502.5,126.4,104.23
2018,6,9,8,30,491.0,218.0,4.5,15.6,542.0,132.03,108.64
2018,6,9,8,45,476.0,241.5,4.55,15.8,572.5,141.64,116.44
2018,6,9,9,0,461.0,265.0,4.6,16.0,603.0,177.23,127.04
2018,6,9,9,15,450.0,285.5,4.65,16.35,630.0,218.37,153.35
2018,6,9,9,30,439.0,306.0,4.7,16.7,657.0,259.12,184.6
2018,6,9,9,45,497.5,300.0,4.75,17.05,713.0,299.55,215.34
2018,6,9,10,0,556.0,294.0,4.8,17.4,769.0,346.31,252.82
2018,6,9,10,15,628.0,266.5,4.9,17.75,819.0,385.55,285.36
2018,6,9,10,30,700.0,239.0,5.0,18.1,869.0,435.2,326.73
2018,6,9,10,45,625.0,288.0,5.05,18.45,860.0,478.34,364.23
2018,6,9,11,0,550.0,337.0,5.1,18.8,851.0,519.49,398.29
2018,6,9,11,15,563.5,339.0,5.25,18.9,872.0,564.72,434.94
2018,6,9,11,30,577.0,341.0,5.4,19.0,893.0,610.86,471.72
2018,6,9,11,45,479.5,378.5,5.5,19.15,839.0,612.83,473.84
2018,6,9,12,0,382.0,416.0,5.6,19.3,785.0,607.23,469.51
2018,6,9,12,15,393.0,415.0,5.65,19.3,794.0,640.86,495.72
2018,6,9,12,30,404.0,414.0,5.7,19.3,803.0,677.7,523.89
2018,6,9,12,45,523.5,355.5,5.75,19.3,855.0,752.92,582.61
2018,6,9,13,0,643.0,297.0,5.8,19.3,907.0,830.28,642.38
2018,6,9,13,15,644.0,287.0,5.85,19.25,889.0,852.76,659.78
2018,6,9,13,30,645.0,277.0,5.9,19.2,871.0,872.53,675.46
2018,6,9,13,45,593.0,293.0,6.0,19.15,829.0,863.45,669.25
2018,6,9,14,0,541.0,309.0,6.1,19.1,787.0,848.86,659.1
2018,6,9,14,15,479.0,321.5,6.1,19.0,734.0,818.84,637.2
2018,6,9,14,30,417.0,334.0,6.1,18.9,681.0,784.76,612.16
2018,6,9,14,45,478.5,294.5,6.15,18.8,676.5,818.69,640.91
2018,6,9,15,0,540.0,255.0,6.2,18.7,672.0,849.73,667.43
2018,6,9,15,15,509.0,248.5,6.2,18.7,625.5,819.47,646.08
2018,6,9,15,30,478.0,242.0,6.2,18.7,579.0,786.66,622.99
2018,6,9,15,45,500.5,216.5,6.25,18.35,549.0,784.79,625.48
2018,6,9,16,0,523.0,191.0,6.3,18.0,519.0,779.64,625.53
2018,6,9,16,15,520.0,175.5,6.25,17.75,480.0,757.46,611.39
2018,6,9,16,30,517.0,160.0,6.2,17.5,441.0,732.86,594.99
2018,6,9,16,45,484.5,150.5,6.15,17.25,394.0,684.67,560.16
2018,6,9,17,0,452.0,141.0,6.1,17.0,347.0,635.69,523.96
2018,6,9,17,15,400.5,131.0,6.05,16.65,297.0,567.96,471.85
2018,6,9,17,30,349.0,121.0,6.0,16.3,247.0,501.24,419.22
2018,6,9,17,45,337.0,103.5,5.9,15.95,210.0,460.98,387.63
2018,6,9,18,0,325.0,86.0,5.8,15.6,173.0,419.93,354.1
2018,6,9,18,15,285.0,71.0,5.65,15.25,136.0,359.1,302.14
2018,6,9,18,30,245.0,56.0,5.5,14.9,99.0,300.23,250.12
2018,6,9,18,45,189.0,43.0,5.35,14.55,70.0,235.51,190.66
2018,6,9,19,0,133.0,30.0,5.2,14.2,41.0,172.18,114.27
2018,6,9,19,15,77.5,18.0,5.1,14.05,23.5,65.72,0.0
2018,6,9,19,30,22.0,6.0,5.0,13.9,6.0,5.12,0.0
2018,6,9,19,45,11.0,3.0,4.9,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,10,4,45,26.5,7.0,3.05,10.95,8.0,0.0,0.0
2018,6,10,5,0,53.0,14.0,3.1,11.2,16.0,11.95,0.0
2018,6,10,5,15,139.5,27.0,3.1,11.65,41.5,20.89,7.59
2018,6,10,5,30,226.0,40.0,3.1,12.1,67.0,30.72,20.75
2018,6,10,5,45,314.0,49.5,3.1,12.55,106.0,37.83,27.83
2018,6,10,6,0,402.0,59.0,3.1,13.0,145.0,46.4,35.83
2018,6,10,6,15,427.0,71.5,3.1,13.6,184.0,53.55,42.36
2018,6,10,6,30,452.0,84.0,3.1,14.2,223.0,61.88,49.74
2018,6,10,6,45,472.0,98.0,3.05,14.75,266.0,70.83,57.51
2018,6,10,7,0,492.0,112.0,3.0,15.3,309.0,79.39,64.77
2018,6,10,7,15,532.5,118.5,2.95,15.8,358.0,83.28,67.84
2018,6,10,7,30,573.0,125.0,2.9,16.3,407.0,85.78,69.65
2018,6,10,7,45,582.0,137.5,2.85,16.8,449.5,91.78,74.45
2018,6,10,8,0,591.0,150.0,2.8,17.3,492.0,97.29,78.79
2018,6,10,8,15,670.5,139.0,2.75,17.75,557.5,88.57,70.93
2018,6,10,8,30,750.0,128.0,2.7,18.2,623.0,89.3,71.22
2018,6,10,8,45,795.5,120.0,2.6,18.6,676.0,82.82,65.41
2018,6,10,9,0,841.0,112.0,2.5,19.0,729.0,126.46,74.64
2018,6,10,9,15,853.5,112.5,2.5,19.4,767.0,176.13,101.36
2018,6,10,9,30,866.0,113.0,2.5,19.8,805.0,227.31,138.76
2018,6,10,9,45,877.0,113.0,2.5,20.15,838.5,279.2,181.61
2018,6,10,10,0,888.0,113.0,2.5,20.5,872.0,332.08,227.22
2018,6,10,10,15,894.5,113.0,2.55,20.75,898.0,384.25,272.9
2018,6,10,10,30,901.0,113.0,2.6,21.0,924.0,436.53,318.11
2018,6,10,10,45,907.0,112.0,2.65,21.25,944.0,487.83,361.6
2018,6,10,11,0,913.0,111.0,2.7,21.5,964.0,538.79,403.68
2018,6,10,11,15,916.0,111.0,2.85,21.65,977.0,588.28,443.99
2018,6,10,11,30,919.0,111.0,3.0,21.8,990.0,636.8,482.6
2018,6,10,11,45,922.5,109.0,3.15,21.9,996.0,682.98,518.79
2018,6,10,12,0,926.0,107.0,3.3,22.0,1002.0,727.81,553.28
2018,6,10,12,15,925.0,107.0,3.45,22.0,1000.0,769.43,584.98
2018,6,10,12,30,924.0,107.0,3.6,22.0,998.0,809.01,613.15
2018,6,10,12,45,922.0,106.5,3.75,22.0,988.5,845.11,638.85
2018,6,10,13,0,920.0,106.0,3.9,22.0,979.0,878.65,662.8
2018,6,10,13,15,916.5,105.0,4.05,21.95,962.5,907.69,683.82
2018,6,10,13,30,913.0,104.0,4.2,21.9,946.0,933.74,702.89
2018,6,10,13,45,909.0,102.0,4.3,21.8,923.0,955.22,718.83
2018,6,10,14,0,905.0,100.0,4.4,21.7,900.0,973.44,732.71
2018,6,10,14,15,898.5,98.5,4.5,21.5,870.5,986.41,743.63
2018,6,10,14,30,892.0,97.0,4.6,21.3,841.0,995.98,752.6
2018,6,10,14,45,885.0,94.5,4.7,21.1,806.5,1000.53,758.35
2018,6,10,15,0,878.0,92.0,4.8,20.9,772.0,1001.65,761.93
2018,6,10,15,15,866.5,91.0,4.8,20.9,732.5,996.54,759.95
2018,6,10,15,30,855.0,90.0,4.8,20.9,693.0,988.16,755.9
2018,6,10,15,45,842.5,87.0,4.9,20.35,649.0,973.2,749.84
2018,6,10,16,0,830.0,84.0,5.0,19.8,605.0,955.16,741.62
2018,6,10,16,15,814.0,80.5,5.0,19.45,558.5,930.05,727.0
2018,6,10,16,30,798.0,77.0,5.0,19.1,512.0,913.43,718.43
2018,6,10,16,45,776.5,74.0,5.0,18.75,463.5,878.28,696.23
2018,6,10,17,0,755.0,71.0,5.0,18.4,415.0,841.06,672.19
2018,6,10,17,15,724.0,67.5,4.95,18.0,365.5,792.47,638.88
2018,6,10,17,30,693.0,64.0,4.9,17.6,316.0,742.81,603.81
2018,6,10,17,45,650.0,59.0,4.8,17.2,267.0,679.85,556.95
2018,6,10,18,0,607.0,54.0,4.7,16.8,218.0,622.99,513.0
2018,6,10,18,15,542.0,49.0,4.5,16.35,172.5,544.35,449.36
2018,6,10,18,30,477.0,44.0,4.3,15.9,127.0,468.75,385.37
2018,6,10,18,45,377.0,36.5,4.15,15.5,89.5,367.57,297.09
2018,6,10,19,0,277.0,29.0,4.0,15.1,52.0,270.17,184.3
2018,6,10,19,15,163.5,18.0,3.9,14.85,29.5,121.73,0.0
2018,6,10,19,30,50.0,7.0,3.8,14.6,7.0,5.97,0.0
2018,6,10,19,45,25.0,3.5,3.7,14.35,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,11,4,45,60.0,7.5,2.95,12.7,9.5,0.0,0.0
2018,6,11,5,0,120.0,15.0,3.0,12.9,19.0,12.8,0.0
2018,6,11,5,15,237.0,25.5,2.9,13.3,48.5,21.15,7.72
2018,6,11,5,30,354.0,36.0,2.8,13.7,78.0,29.51,19.58
2018,6,11,5,45,437.5,43.0,2.75,14.05,119.5,34.61,24.83
2018,6,11,6,0,521.0,50.0,2.7,14.4,161.0,39.73,29.72
2018,6,11,6,15,576.5,55.5,2.65,15.0,208.0,43.45,33.16
2018,6,11,6,30,632.0,61.0,2.6,15.6,255.0,47.15,36.42
2018,6,11,6,45,670.5,65.5,2.55,16.15,304.5,54.33,42.65
2018,6,11,7,0,709.0,70.0,2.5,16.7,354.0,57.26,45.02
2018,6,11,7,15,737.5,73.0,2.45,17.3,403.5,58.87,46.18
2018,6,11,7,30,766.0,76.0,2.4,17.9,453.0,60.46,47.28
2018,6,11,7,45,787.0,79.0,2.35,18.55,501.5,61.88,48.21
2018,6,11,8,0,808.0,82.0,2.3,19.2,550.0,63.22,49.07
2018,6,11,8,15,825.0,84.0,2.2,19.75,596.0,73.68,57.72
2018,6,11,8,30,842.0,86.0,2.1,20.3,642.0,74.84,58.39
2018,6,11,8,45,855.0,88.5,2.05,20.8,685.0,76.12,59.18
2018,6,11,9,0,868.0,91.0,2.0,21.3,728.0,115.6,64.6
2018,6,11,9,15,871.0,96.0,1.95,21.75,764.0,168.04,93.28
2018,6,11,9,30,874.0,101.0,1.9,22.2,800.0,221.08,132.07
2018,6,11,9,45,869.5,110.0,1.9,22.65,829.5,275.36,176.78
2018,6,11,10,0,865.0,119.0,1.9,23.1,859.0,329.1,222.71
2018,6,11,10,15,872.0,120.0,1.95,23.4,886.0,380.89,267.17
2018,6,11,10,30,879.0,121.0,2.0,23.7,913.0,432.9,311.22
2018,6,11,10,45,884.5,121.5,2.0,24.05,933.5,483.94,353.37
2018,6,11,11,0,890.0,122.0,2.0,24.4,954.0,534.66,394.03
2018,6,11,11,15,893.5,122.5,2.1,24.6,967.5,583.8,432.98
2018,6,11,11,30,897.0,123.0,2.2,24.8,981.0,632.08,470.3
2018,6,11,11,45,899.5,122.5,2.3,25.0,987.5,677.96,505.05
2018,6,11,12,0,902.0,122.0,2.4,25.2,994.0,722.55,538.12
2018,6,11,12,15,904.0,120.5,2.55,25.3,993.5,764.52,569.28
2018,6,11,12,30,906.0,119.0,2.7,25.4,993.0,804.7,597.41
2018,6,11,12,45,909.5,116.0,2.8,25.5,986.5,842.79,623.4
2018,6,11,13,0,913.0,113.0,2.9,25.6,980.0,878.62,647.8
2018,6,11,13,15,910.0,112.5,3.05,25.6,964.5,908.57,668.88
2018,6,11,13,30,907.0,112.0,3.2,25.6,949.0,935.59,688.12
2018,6,11,13,45,902.0,111.5,3.3,25.6,926.5,957.73,703.88
2018,6,11,14,0,897.0,111.0,3.4,25.6,904.0,976.65,717.67
2018,6,11,14,15,891.0,109.5,3.5,25.45,875.5,990.31,728.57
2018,6,11,14,30,885.0,108.0,3.6,25.3,847.0,1000.6,737.44
2018,6,11,14,45,876.5,106.0,3.7,25.2,812.0,1004.47,742.1
2018,6,11,15,0,868.0,104.0,3.8,25.1,777.0,1004.92,744.69
2018,6,11,15,15,834.5,111.5,3.8,25.1,730.5,987.28,734.43
2018,6,11,15,30,801.0,119.0,3.8,25.1,684.0,979.65,731.1
2018,6,11,15,45,808.5,108.0,3.85,24.7,647.0,976.21,732.11
2018,6,11,16,0,816.0,97.0,3.9,24.3,610.0,969.1,730.73
2018,6,11,16,15,797.0,94.0,3.9,23.9,563.0,941.88,715.38
2018,6,11,16,30,778.0,91.0,3.9,23.5,516.0,912.0,698.16
2018,6,11,16,45,752.0,87.5,3.85,23.15,466.0,872.21,673.33
2018,6,11,17,0,726.0,84.0,3.8,22.8,416.0,830.46,646.68
2018,6,11,17,15,692.0,80.0,3.75,22.15,366.0,784.83,617.29
2018,6,11,17,30,658.0,76.0,3.7,21.5,316.0,733.06,582.38
2018,6,11,17,45,610.5,71.0,3.7,20.9,267.0,667.58,535.84
2018,6,11,18,0,563.0,66.0,3.7,20.3,218.0,602.8,487.73
2018,6,11,18,15,493.5,58.5,3.55,19.6,172.0,517.99,421.35
2018,6,11,18,30,424.0,51.0,3.4,18.9,126.0,436.35,354.44
2018,6,11,18,45,322.0,42.0,3.3,18.15,88.5,332.7,265.86
2018,6,11,19,0,220.0,33.0,3.2,17.4,51.0,239.51,163.49
2018,6,11,19,15,126.0,20.0,3.1,17.0,29.0,99.14,0.0
2018,6,11,19,30,32.0,7.0,3.0,16.6,7.0,5.97,0.0
2018,6,11,19,45,16.0,3.5,2.9,16.25,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
