Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,12,4,45,67.0,8.0,1.5,13.9,10.0,0.0,0.0
2018,6,12,5,0,134.0,16.0,1.5,14.2,20.0,13.66,0.0
2018,6,12,5,15,258.5,25.5,1.5,14.7,50.5,21.2,7.72
2018,6,12,5,30,383.0,35.0,1.5,15.2,81.0,28.73,18.81
2018,6,12,5,45,468.5,41.5,1.5,15.7,123.5,33.5,23.7
2018,6,12,6,0,554.0,48.0,1.5,16.2,166.0,38.32,28.27
2018,6,12,6,15,609.0,53.5,1.5,16.7,214.5,42.15,31.79
2018,6,12,6,30,664.0,59.0,1.5,17.2,263.0,49.98,38.69
2018,6,12,6,45,702.5,62.5,1.5,17.75,313.0,52.28,40.57
2018,6,12,7,0,741.0,66.0,1.5,18.3,363.0,54.57,42.38
2018,6,12,7,15,769.0,69.0,1.55,19.0,413.5,56.33,43.66
2018,6,12,7,30,797.0,72.0,1.6,19.7,464.0,58.06,44.86
2018,6,12,7,45,817.5,74.5,1.65,20.45,513.0,67.77,52.88
2018,6,12,8,0,838.0,77.0,1.7,21.2,562.0,69.66,54.13
2018,6,12,8,15,853.5,79.0,1.8,21.75,608.0,71.02,54.99
2018,6,12,8,30,869.0,81.0,1.9,22.3,654.0,72.27,55.75
2018,6,12,8,45,881.0,83.0,2.0,22.9,697.0,73.34,56.34
2018,6,12,9,0,893.0,85.0,2.1,23.5,740.0,113.29,61.62
2018,6,12,9,15,902.5,86.5,2.2,23.8,778.5,165.58,89.41
2018,6,12,9,30,912.0,88.0,2.3,24.1,817.0,219.13,128.14
2018,6,12,9,45,919.5,89.0,2.35,24.45,850.0,272.97,172.16
2018,6,12,10,0,927.0,90.0,2.4,24.8,883.0,327.46,218.68
2018,6,12,10,15,932.0,91.0,2.5,25.0,909.5,381.53,265.5
2018,6,12,10,30,937.0,92.0,2.6,25.2,936.0,435.57,311.72
2018,6,12,10,45,940.5,93.0,2.65,25.4,956.0,488.71,356.18
2018,6,12,11,0,944.0,94.0,2.7,25.6,976.0,541.25,398.98
2018,6,12,11,15,946.0,95.0,2.8,25.65,989.5,592.18,439.82
2018,6,12,11,30,948.0,96.0,2.9,25.7,1003.0,642.02,478.83
2018,6,12,11,45,948.5,96.5,3.0,25.75,1009.0,689.23,515.06
2018,6,12,12,0,949.0,97.0,3.1,25.8,1015.0,734.86,549.4
2018,6,12,12,15,948.0,97.5,3.2,25.7,1013.5,777.64,581.08
2018,6,12,12,30,947.0,98.0,3.3,25.6,1012.0,818.34,609.48
2018,6,12,12,45,944.5,99.0,3.45,25.55,1003.5,855.99,635.89
2018,6,12,13,0,942.0,100.0,3.6,25.5,995.0,891.08,660.57
2018,6,12,13,15,939.0,100.0,3.65,25.35,979.5,922.07,682.23
2018,6,12,13,30,936.0,100.0,3.7,25.2,964.0,950.09,701.96
2018,6,12,13,45,932.0,98.5,3.8,25.1,941.0,972.61,718.3
2018,6,12,14,0,928.0,97.0,3.9,25.0,918.0,991.82,732.59
2018,6,12,14,15,922.5,96.5,3.95,24.8,890.0,1007.25,744.52
2018,6,12,14,30,917.0,96.0,4.0,24.6,862.0,1019.29,754.38
2018,6,12,14,45,909.0,94.5,4.05,24.4,827.0,1024.32,759.78
2018,6,12,15,0,901.0,93.0,4.1,24.2,792.0,1025.86,763.07
2018,6,12,15,15,890.5,91.0,4.1,24.2,751.5,1020.84,761.26
2018,6,12,15,30,880.0,89.0,4.1,24.2,711.0,1012.43,757.36
2018,6,12,15,45,867.0,87.5,4.05,23.7,667.5,998.81,751.25
2018,6,12,16,0,854.0,86.0,4.0,23.2,624.0,982.09,743.14
2018,6,12,16,15,838.0,83.5,4.0,22.9,577.0,958.18,729.85
2018,6,12,16,30,822.0,81.0,4.0,22.6,530.0,942.88,722.5
2018,6,12,16,45,799.0,77.5,4.0,22.25,480.0,905.33,699.56
2018,6,12,17,0,776.0,74.0,4.0,21.9,430.0,865.65,674.8
2018,6,12,17,15,744.0,70.5,3.95,21.35,379.0,815.7,642.23
2018,6,12,17,30,712.0,67.0,3.9,20.8,328.0,764.6,607.8
2018,6,12,17,45,667.0,63.0,3.9,20.25,278.0,700.56,562.45
2018,6,12,18,0,622.0,59.0,3.9,19.7,228.0,643.62,520.43
2018,6,12,18,15,555.0,53.0,3.8,19.05,181.0,561.18,456.18
2018,6,12,18,30,488.0,47.0,3.7,18.4,134.0,481.75,391.14
2018,6,12,18,45,383.0,39.0,3.65,17.7,94.5,375.27,300.82
2018,6,12,19,0,278.0,31.0,3.6,17.0,55.0,274.21,190.81
2018,6,12,19,15,163.0,19.5,3.6,16.6,31.5,122.93,0.0
2018,6,12,19,30,48.0,8.0,3.6,16.2,8.0,36.13,0.0
2018,6,12,19,45,24.0,4.0,3.6,15.8,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,4,45,58.0,8.0,3.05,12.9,10.0,0.0,0.0
2018,6,13,5,0,116.0,16.0,3.1,13.1,20.0,13.66,0.0
2018,6,13,5,15,238.5,27.5,3.1,13.55,51.0,23.0,8.89
2018,6,13,5,30,361.0,39.0,3.1,14.0,82.0,32.21,21.85
2018,6,13,5,45,452.0,45.5,3.1,14.45,125.0,36.8,26.7
2018,6,13,6,0,543.0,52.0,3.1,14.9,168.0,41.49,31.21
2018,6,13,6,15,601.5,57.5,3.05,15.4,217.0,45.2,34.65
2018,6,13,6,30,660.0,63.0,3.0,15.9,266.0,48.9,37.93
2018,6,13,6,45,702.0,66.5,2.95,16.4,317.0,55.46,43.6
2018,6,13,7,0,744.0,70.0,2.9,16.9,368.0,57.68,45.35
2018,6,13,7,15,772.0,72.5,2.9,17.55,418.5,58.96,46.21
2018,6,13,7,30,800.0,75.0,2.9,18.2,469.0,60.24,47.03
2018,6,13,7,45,821.5,77.5,2.9,18.85,518.5,61.39,47.74
2018,6,13,8,0,843.0,80.0,2.9,19.5,568.0,71.7,56.28
2018,6,13,8,15,859.0,82.5,2.95,20.1,615.0,73.35,57.36
2018,6,13,8,30,875.0,85.0,3.0,20.7,662.0,74.87,58.33
2018,6,13,8,45,888.0,86.0,3.05,21.35,705.0,75.29,58.37
2018,6,13,9,0,901.0,87.0,3.1,22.0,748.0,114.73,63.11
2018,6,13,9,15,908.0,90.0,3.15,22.45,786.0,168.1,91.84
2018,6,13,9,30,915.0,93.0,3.2,22.9,824.0,222.5,131.49
2018,6,13,9,45,918.0,96.0,3.3,23.4,855.5,276.82,176.31
2018,6,13,10,0,921.0,99.0,3.4,23.9,887.0,331.33,223.29
2018,6,13,10,15,925.5,100.5,3.45,24.25,913.5,385.35,270.24
2018,6,13,10,30,930.0,102.0,3.5,24.6,940.0,439.3,316.52
2018,6,13,10,45,934.5,102.5,3.55,24.95,960.5,492.29,361.03
2018,6,13,11,0,939.0,103.0,3.6,25.3,981.0,544.78,403.95
2018,6,13,11,15,941.5,103.0,3.65,25.45,994.0,595.15,444.46
2018,6,13,11,30,944.0,103.0,3.7,25.6,1007.0,644.44,483.1
2018,6,13,11,45,944.0,103.5,3.75,25.8,1012.0,691.29,518.9
2018,6,13,12,0,944.0,104.0,3.8,26.0,1017.0,736.52,552.7
2018,6,13,12,15,941.0,106.0,3.95,26.0,1015.0,779.02,584.56
2018,6,13,12,30,938.0,108.0,4.1,26.0,1013.0,819.39,612.88
2018,6,13,12,45,932.0,110.0,4.2,26.0,1002.5,855.02,637.69
2018,6,13,13,0,926.0,112.0,4.3,26.0,992.0,887.93,660.63
2018,6,13,13,15,922.0,112.0,4.4,25.85,976.0,917.89,682.0
2018,6,13,13,30,918.0,112.0,4.5,25.7,960.0,944.88,701.45
2018,6,13,13,45,912.5,111.0,4.6,25.55,936.5,966.42,717.51
2018,6,13,14,0,907.0,110.0,4.7,25.4,913.0,984.66,731.66
2018,6,13,14,15,900.5,109.0,4.8,25.1,884.0,998.59,743.54
2018,6,13,14,30,894.0,108.0,4.9,24.8,855.0,1009.13,753.35
2018,6,13,14,45,885.5,106.0,5.0,24.5,820.0,1013.19,758.98
2018,6,13,15,0,877.0,104.0,5.1,24.2,785.0,1013.81,762.47
2018,6,13,15,15,865.5,102.5,5.1,24.2,745.0,1008.55,760.43
2018,6,13,15,30,854.0,101.0,5.1,24.2,705.0,999.99,756.31
2018,6,13,15,45,841.0,98.0,5.2,23.4,661.5,984.96,751.02
2018,6,13,16,0,828.0,95.0,5.3,22.6,618.0,978.86,752.0
2018,6,13,16,15,810.5,92.0,5.25,22.1,570.5,953.11,737.19
2018,6,13,16,30,793.0,89.0,5.2,21.6,523.0,924.63,720.43
2018,6,13,16,45,769.5,85.0,5.2,21.15,473.5,886.49,696.68
2018,6,13,17,0,746.0,81.0,5.2,20.7,424.0,846.27,670.95
2018,6,13,17,15,713.0,77.5,5.15,20.1,374.0,795.98,637.18
2018,6,13,17,30,680.0,74.0,5.1,19.5,324.0,750.78,606.23
2018,6,13,17,45,634.0,68.5,5.05,18.9,274.0,685.36,558.5
2018,6,13,18,0,588.0,63.0,5.0,18.3,224.0,620.6,509.3
2018,6,13,18,15,521.0,56.5,4.9,17.7,177.5,538.43,443.75
2018,6,13,18,30,454.0,50.0,4.8,17.1,131.0,459.19,377.56
2018,6,13,18,45,353.0,41.0,4.65,16.55,92.5,355.38,287.64
2018,6,13,19,0,252.0,32.0,4.5,16.0,54.0,261.26,184.78
2018,6,13,19,15,147.0,19.5,4.5,15.65,30.5,112.61,0.0
2018,6,13,19,30,42.0,7.0,4.5,15.3,7.0,31.64,0.0
2018,6,13,19,45,21.0,3.5,4.45,14.95,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,4.05,12.4,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,4.1,12.5,19.0,13.66,0.0
2018,6,14,5,15,189.5,29.5,4.05,12.75,48.5,22.91,8.84
2018,6,14,5,30,296.0,43.0,4.0,13.0,78.0,33.21,22.79
2018,6,14,5,45,255.0,49.5,3.9,13.25,90.0,37.55,27.48
2018,6,14,6,0,214.0,56.0,3.8,13.5,102.0,41.57,31.46
2018,6,14,6,15,110.5,78.5,3.7,13.85,102.5,60.73,48.71
2018,6,14,6,30,7.0,101.0,3.6,14.2,103.0,79.61,65.47
2018,6,14,6,45,17.0,123.5,3.45,14.55,130.0,96.37,80.1
2018,6,14,7,0,27.0,146.0,3.3,14.9,157.0,108.73,90.61
2018,6,14,7,15,60.5,174.0,3.15,15.25,202.5,127.3,106.32
2018,6,14,7,30,94.0,202.0,3.0,15.6,248.0,145.39,121.37
2018,6,14,7,45,187.0,217.0,2.85,16.0,321.0,149.57,124.29
2018,6,14,8,0,280.0,232.0,2.7,16.4,394.0,150.31,124.3
2018,6,14,8,15,484.5,192.5,2.65,16.8,500.5,120.1,98.09
2018,6,14,8,30,689.0,153.0,2.6,17.2,607.0,94.77,76.14
2018,6,14,8,45,745.5,141.0,2.5,17.55,662.0,86.0,68.39
2018,6,14,9,0,802.0,129.0,2.4,17.9,717.0,123.07,73.62
2018,6,14,9,15,831.0,124.0,2.4,18.25,761.5,169.67,97.69
2018,6,14,9,30,860.0,119.0,2.4,18.6,806.0,228.68,140.67
2018,6,14,9,45,890.5,109.5,2.4,18.9,846.5,278.75,181.41
2018,6,14,10,0,921.0,100.0,2.4,19.2,887.0,331.55,226.64
2018,6,14,10,15,927.0,100.5,2.5,19.45,914.0,385.4,274.11
2018,6,14,10,30,933.0,101.0,2.6,19.7,941.0,439.32,321.07
2018,6,14,10,45,937.5,101.0,2.7,19.95,961.5,492.09,366.19
2018,6,14,11,0,942.0,101.0,2.8,20.2,982.0,544.35,409.74
2018,6,14,11,15,944.5,101.5,2.9,20.3,995.5,595.19,451.31
2018,6,14,11,30,947.0,102.0,3.0,20.4,1009.0,644.98,491.03
2018,6,14,11,45,948.0,103.0,3.1,20.5,1015.5,692.97,528.48
2018,6,14,12,0,949.0,104.0,3.2,20.6,1022.0,739.46,564.03
2018,6,14,12,15,947.5,104.5,3.25,20.6,1020.0,782.06,595.98
2018,6,14,12,30,946.0,105.0,3.3,20.6,1018.0,822.57,624.3
2018,6,14,12,45,941.5,106.5,3.4,20.6,1008.5,859.23,650.12
2018,6,14,13,0,937.0,108.0,3.5,20.6,999.0,893.23,674.1
2018,6,14,13,15,934.5,107.0,3.55,20.55,983.0,923.86,695.62
2018,6,14,13,30,932.0,106.0,3.6,20.5,967.0,951.51,715.16
2018,6,14,13,45,927.0,105.0,3.7,20.45,944.0,973.74,731.45
2018,6,14,14,0,922.0,104.0,3.8,20.4,921.0,992.65,745.65
2018,6,14,14,15,915.0,102.5,3.8,20.3,891.0,1005.74,755.56
2018,6,14,14,30,908.0,101.0,3.8,20.2,861.0,1015.35,763.31
2018,6,14,14,45,900.0,99.5,3.8,20.1,826.0,1020.49,768.23
2018,6,14,15,0,892.0,98.0,3.8,20.0,791.0,1022.17,771.01
2018,6,14,15,15,881.0,96.5,3.8,20.0,751.0,1017.39,769.32
2018,6,14,15,30,870.0,95.0,3.8,20.0,711.0,1009.27,765.56
2018,6,14,15,45,855.5,93.0,3.85,19.65,666.5,993.77,758.26
2018,6,14,16,0,841.0,91.0,3.9,19.3,622.0,975.2,748.92
2018,6,14,16,15,822.0,88.0,3.85,19.0,574.0,959.65,740.92
2018,6,14,16,30,803.0,85.0,3.8,18.7,526.0,929.55,722.69
2018,6,14,16,45,778.0,82.5,3.8,18.45,476.5,891.76,699.01
2018,6,14,17,0,753.0,80.0,3.8,18.2,427.0,851.92,673.44
2018,6,14,17,15,719.0,76.5,3.8,17.85,376.0,800.59,639.06
2018,6,14,17,30,685.0,73.0,3.8,17.5,325.0,754.16,607.3
2018,6,14,17,45,637.5,68.0,3.8,17.15,275.0,688.01,559.26
2018,6,14,18,0,590.0,63.0,3.8,16.8,225.0,622.58,509.78
2018,6,14,18,15,520.0,57.5,3.7,16.35,179.0,539.19,443.66
2018,6,14,18,30,450.0,52.0,3.6,15.9,133.0,458.61,376.77
2018,6,14,18,45,343.5,43.0,3.55,15.5,94.0,350.41,283.79
2018,6,14,19,0,237.0,34.0,3.5,15.1,55.0,255.18,182.21
2018,6,14,19,15,137.5,21.0,3.5,14.8,31.5,107.79,0.0
2018,6,14,19,30,38.0,8.0,3.5,14.5,8.0,30.08,0.0
2018,6,14,19,45,19.0,4.0,3.5,14.2,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,3.55,12.8,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,3.6,12.9,19.0,14.51,0.0
2018,6,15,5,15,175.0,30.0,3.65,13.15,47.5,23.26,8.98
2018,6,15,5,30,277.0,43.0,3.7,13.4,76.0,33.15,22.69
2018,6,15,5,45,352.5,52.0,3.75,13.65,114.0,39.86,29.46
2018,6,15,6,0,428.0,61.0,3.8,13.9,152.0,48.26,37.34
2018,6,15,6,15,453.5,72.5,3.8,14.15,191.5,56.12,44.54
2018,6,15,6,30,479.0,84.0,3.8,14.4,231.0,63.59,51.22
2018,6,15,6,45,553.5,87.0,3.8,14.7,286.5,64.63,52.03
2018,6,15,7,0,628.0,90.0,3.8,15.0,342.0,65.88,52.95
2018,6,15,7,15,656.5,95.5,3.85,15.25,390.0,68.43,54.98
2018,6,15,7,30,685.0,101.0,3.9,15.5,438.0,70.85,56.85
2018,6,15,7,45,726.5,100.5,3.9,15.75,491.0,76.11,61.18
2018,6,15,8,0,768.0,100.0,3.9,16.0,544.0,74.73,59.72
2018,6,15,8,15,787.5,102.5,3.95,16.25,590.5,75.13,59.81
2018,6,15,8,30,807.0,105.0,4.0,16.5,637.0,75.48,59.87
2018,6,15,8,45,778.0,124.0,4.0,16.75,664.5,85.02,67.83
2018,6,15,9,0,749.0,143.0,4.0,17.0,692.0,128.35,79.82
2018,6,15,9,15,729.5,159.5,4.0,17.2,717.5,171.64,104.08
2018,6,15,9,30,710.0,176.0,4.0,17.4,743.0,222.22,143.08
2018,6,15,9,45,538.0,254.5,3.95,17.6,694.5,280.04,197.64
2018,6,15,10,0,366.0,333.0,3.9,17.8,646.0,325.5,241.49
2018,6,15,10,15,260.0,381.0,3.95,17.95,607.0,346.19,262.25
2018,6,15,10,30,154.0,429.0,4.0,18.1,568.0,367.84,281.96
2018,6,15,10,45,128.0,434.5,4.0,18.25,551.5,375.78,288.88
2018,6,15,11,0,102.0,440.0,4.0,18.4,535.0,388.3,298.83
2018,6,15,11,15,79.5,436.0,4.0,18.4,511.0,384.45,296.21
2018,6,15,11,30,57.0,432.0,4.0,18.4,487.0,378.01,291.4
2018,6,15,11,45,63.0,441.0,4.05,18.45,502.0,397.44,306.33
2018,6,15,12,0,69.0,450.0,4.1,18.5,517.0,417.75,321.81
2018,6,15,12,15,93.5,461.5,4.2,18.45,552.0,454.37,350.08
2018,6,15,12,30,118.0,473.0,4.3,18.4,587.0,498.29,383.73
2018,6,15,12,45,200.0,442.0,4.35,18.4,633.0,551.41,425.68
2018,6,15,13,0,282.0,411.0,4.4,18.4,679.0,616.79,476.4
2018,6,15,13,15,208.0,427.5,4.5,18.3,623.5,575.03,444.63
2018,6,15,13,30,134.0,444.0,4.6,18.2,568.0,537.41,415.64
2018,6,15,13,45,271.5,382.0,4.65,18.1,625.5,631.71,490.93
2018,6,15,14,0,409.0,320.0,4.7,18.0,683.0,732.29,569.25
2018,6,15,14,15,644.0,214.5,4.75,17.8,764.0,877.2,681.21
2018,6,15,14,30,879.0,109.0,4.8,17.6,845.0,994.93,765.25
2018,6,15,14,45,872.5,106.0,4.85,17.45,811.0,999.84,769.95
2018,6,15,15,0,866.0,103.0,4.9,17.3,777.0,1001.33,773.22
2018,6,15,15,15,854.5,101.5,4.9,17.3,737.5,996.07,771.08
2018,6,15,15,30,843.0,100.0,4.9,17.3,698.0,987.55,766.84
2018,6,15,15,45,831.0,97.0,4.9,16.9,655.0,973.61,760.1
2018,6,15,16,0,819.0,94.0,4.9,16.5,612.0,968.59,759.82
2018,6,15,16,15,800.5,91.0,4.85,16.25,565.0,941.98,743.27
2018,6,15,16,30,782.0,88.0,4.8,16.0,518.0,912.71,724.83
2018,6,15,16,45,757.0,85.0,4.75,15.8,469.0,874.63,699.61
2018,6,15,17,0,732.0,82.0,4.7,15.6,420.0,834.55,672.56
2018,6,15,17,15,696.0,79.0,4.65,15.3,370.0,788.03,640.34
2018,6,15,17,30,660.0,76.0,4.6,15.0,320.0,735.85,602.9
2018,6,15,17,45,606.5,72.5,4.55,14.65,270.5,667.11,551.43
2018,6,15,18,0,553.0,69.0,4.5,14.3,221.0,599.26,498.68
2018,6,15,18,15,479.5,63.0,4.4,14.0,175.5,513.09,428.63
2018,6,15,18,30,406.0,57.0,4.3,13.7,130.0,429.6,357.94
2018,6,15,18,45,298.5,46.5,4.2,13.4,91.5,321.71,263.3
2018,6,15,19,0,191.0,36.0,4.1,13.1,53.0,226.47,164.0
2018,6,15,19,15,108.5,21.5,4.05,13.0,30.0,122.55,0.0
2018,6,15,19,30,26.0,7.0,4.0,12.9,7.0,21.9,0.0
2018,6,15,19,45,13.0,3.5,3.95,12.75,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,16,4,45,30.0,8.0,1.6,13.1,9.0,0.0,0.0
2018,6,16,5,0,60.0,16.0,1.6,13.2,18.0,13.66,0.0
2018,6,16,5,15,154.5,30.5,1.6,13.4,46.5,23.6,9.11
2018,6,16,5,30,249.0,45.0,1.6,13.6,75.0,34.55,23.89
2018,6,16,5,45,341.5,55.0,1.65,13.8,116.0,42.02,31.36
2018,6,16,6,0,434.0,65.0,1.7,14.0,157.0,51.72,40.4
2018,6,16,6,15,495.0,72.5,1.7,14.3,203.5,56.45,44.82
2018,6,16,6,30,556.0,80.0,1.7,14.6,250.0,61.11,48.98
2018,6,16,6,45,559.0,92.0,1.7,14.9,289.5,68.53,55.44
2018,6,16,7,0,562.0,104.0,1.7,15.2,329.0,75.47,61.35
2018,6,16,7,15,621.5,106.0,1.7,15.55,385.5,75.43,61.02
2018,6,16,7,30,681.0,108.0,1.7,15.9,442.0,75.57,60.85
2018,6,16,7,45,605.0,138.5,1.7,16.25,458.5,92.92,75.57
2018,6,16,8,0,529.0,169.0,1.7,16.6,475.0,109.4,89.32
2018,6,16,8,15,536.0,183.0,1.7,17.0,515.0,115.56,94.12
2018,6,16,8,30,543.0,197.0,1.7,17.4,555.0,121.27,98.51
2018,6,16,8,45,688.0,156.0,1.75,17.75,640.5,93.56,74.69
2018,6,16,9,0,833.0,115.0,1.8,18.1,726.0,115.45,66.86
2018,6,16,9,15,847.0,115.5,1.85,18.5,765.0,175.17,101.36
2018,6,16,9,30,861.0,116.0,1.9,18.9,804.0,226.14,138.23
2018,6,16,9,45,874.5,115.0,1.95,19.3,838.5,277.59,180.43
2018,6,16,10,0,888.0,114.0,2.0,19.7,873.0,330.3,225.69
2018,6,16,10,15,894.5,115.0,2.1,19.95,900.0,383.02,271.77
2018,6,16,10,30,901.0,116.0,2.2,20.2,927.0,435.9,317.46
2018,6,16,10,45,905.5,116.0,2.35,20.45,947.0,487.2,361.17
2018,6,16,11,0,910.0,116.0,2.5,20.7,967.0,538.04,403.46
2018,6,16,11,15,912.5,117.0,2.6,20.85,980.5,587.87,443.9
2018,6,16,11,30,915.0,118.0,2.7,21.0,994.0,636.73,482.57
2018,6,16,11,45,916.0,118.5,2.85,21.15,1000.0,683.16,518.79
2018,6,16,12,0,917.0,119.0,3.0,21.3,1006.0,728.16,553.23
2018,6,16,12,15,856.5,149.5,3.15,21.25,977.5,749.92,570.2
2018,6,16,12,30,796.0,180.0,3.3,21.2,949.0,776.34,589.72
2018,6,16,12,45,666.0,237.5,3.45,21.15,877.0,763.79,580.15
2018,6,16,13,0,536.0,295.0,3.6,21.1,805.0,736.51,559.88
2018,6,16,13,15,522.5,290.0,3.75,20.95,780.5,746.11,568.51
2018,6,16,13,30,509.0,285.0,3.9,20.8,756.0,752.76,574.79
2018,6,16,13,45,567.5,252.0,4.0,20.65,765.0,800.6,611.76
2018,6,16,14,0,626.0,219.0,4.1,20.5,774.0,845.0,646.07
2018,6,16,14,15,754.0,168.0,4.2,20.25,815.0,928.22,706.16
2018,6,16,14,30,882.0,117.0,4.3,20.0,856.0,1006.03,761.31
2018,6,16,14,45,873.0,115.5,4.4,19.8,821.5,1010.35,766.01
2018,6,16,15,0,864.0,114.0,4.5,19.6,787.0,1011.27,769.54
2018,6,16,15,15,852.0,112.5,4.5,19.6,747.0,1005.81,767.33
2018,6,16,15,30,840.0,111.0,4.5,19.6,707.0,1009.82,771.85
2018,6,16,15,45,698.0,132.5,4.65,18.95,606.5,899.2,699.27
2018,6,16,16,0,556.0,154.0,4.8,18.3,506.0,780.92,618.67
2018,6,16,16,15,537.0,140.5,4.85,17.95,459.0,744.36,595.03
2018,6,16,16,30,518.0,127.0,4.9,17.6,412.0,705.58,568.84
2018,6,16,16,45,622.5,109.5,4.95,17.2,420.0,780.56,628.57
2018,6,16,17,0,727.0,92.0,5.0,16.8,428.0,848.69,682.32
2018,6,16,17,15,690.0,88.0,5.05,16.4,377.0,794.99,644.97
2018,6,16,17,30,653.0,84.0,5.1,16.0,326.0,740.51,606.53
2018,6,16,17,45,600.5,79.5,5.15,15.6,276.0,671.21,555.01
2018,6,16,18,0,548.0,75.0,5.2,15.2,226.0,602.56,501.87
2018,6,16,18,15,474.0,67.5,5.1,14.8,179.5,513.83,429.69
2018,6,16,18,30,400.0,60.0,5.0,14.4,133.0,427.27,356.42
2018,6,16,18,45,292.0,49.0,4.9,14.0,93.5,320.96,262.8
2018,6,16,19,0,184.0,38.0,4.8,13.6,54.0,224.83,163.86
2018,6,16,19,15,103.5,23.0,4.75,13.4,31.0,122.03,0.0
2018,6,16,19,30,23.0,8.0,4.7,13.2,8.0,20.93,0.0
2018,6,16,19,45,11.5,4.0,4.65,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,17,4,45,20.0,8.0,2.5,13.65,8.5,0.0,0.0
2018,6,17,5,0,40.0,16.0,2.5,13.7,17.0,13.66,0.0
2018,6,17,5,15,82.0,29.5,2.5,13.9,37.5,22.85,8.48
2018,6,17,5,30,124.0,43.0,2.5,14.1,58.0,33.09,22.56
2018,6,17,5,45,153.0,58.5,2.5,14.25,85.5,44.49,33.44
2018,6,17,6,0,182.0,74.0,2.5,14.4,113.0,55.63,43.77
2018,6,17,6,15,246.5,90.0,2.5,14.55,157.0,67.08,54.18
2018,6,17,6,30,311.0,106.0,2.5,14.7,201.0,75.83,61.98
2018,6,17,6,45,353.0,110.5,2.5,14.85,237.0,78.07,63.87
2018,6,17,7,0,395.0,115.0,2.5,15.0,273.0,80.27,65.61
2018,6,17,7,15,221.5,147.0,2.45,15.2,238.0,102.7,84.96
2018,6,17,7,30,48.0,179.0,2.4,15.4,203.0,131.56,109.54
2018,6,17,7,45,35.5,191.0,2.35,15.6,209.5,139.69,115.99
2018,6,17,8,0,23.0,203.0,2.3,15.8,216.0,156.28,129.62
2018,6,17,8,15,18.5,208.0,2.25,16.1,219.0,160.71,132.76
2018,6,17,8,30,14.0,213.0,2.2,16.4,222.0,164.97,135.79
2018,6,17,8,45,14.5,228.0,2.2,16.7,238.0,175.86,144.36
2018,6,17,9,0,15.0,243.0,2.2,17.0,254.0,188.33,147.09
2018,6,17,9,15,25.0,280.0,2.1,17.35,299.5,203.46,157.77
2018,6,17,9,30,35.0,317.0,2.0,17.7,345.0,232.81,179.61
2018,6,17,9,45,52.0,350.5,1.95,18.05,394.0,263.5,202.13
2018,6,17,10,0,69.0,384.0,1.9,18.4,443.0,296.9,226.74
2018,6,17,10,15,109.5,410.5,1.85,18.75,507.5,325.37,247.07
2018,6,17,10,30,150.0,437.0,1.8,19.1,572.0,370.9,280.55
2018,6,17,10,45,345.5,367.0,1.75,19.45,687.5,417.03,313.52
2018,6,17,11,0,541.0,297.0,1.7,19.8,803.0,484.67,363.98
2018,6,17,11,15,711.0,214.5,1.7,20.1,889.0,548.12,412.47
2018,6,17,11,30,881.0,132.0,1.7,20.4,975.0,626.07,471.37
2018,6,17,11,45,884.5,131.0,1.7,20.7,982.0,671.68,505.19
2018,6,17,12,0,888.0,130.0,1.7,21.0,989.0,716.12,537.53
2018,6,17,12,15,889.0,128.5,1.7,21.2,988.0,757.03,566.84
2018,6,17,12,30,890.0,127.0,1.7,21.4,987.0,796.15,593.35
2018,6,17,12,45,891.0,125.0,1.75,21.6,979.5,832.83,617.79
2018,6,17,13,0,892.0,123.0,1.8,21.8,972.0,867.21,640.6
2018,6,17,13,15,889.0,122.0,1.85,21.85,956.5,896.49,660.37
2018,6,17,13,30,886.0,121.0,1.9,21.9,941.0,922.9,678.32
2018,6,17,13,45,881.5,120.0,1.95,22.0,919.0,944.93,693.35
2018,6,17,14,0,877.0,119.0,2.0,22.1,897.0,963.82,706.46
2018,6,17,14,15,870.5,117.5,2.05,22.05,868.5,977.06,716.46
2018,6,17,14,30,864.0,116.0,2.1,22.0,840.0,986.98,724.5
2018,6,17,14,45,855.0,114.0,2.15,21.95,805.5,990.55,728.6
2018,6,17,15,0,846.0,112.0,2.2,21.9,771.0,990.76,730.72
2018,6,17,15,15,834.0,110.0,2.2,21.9,731.5,984.62,728.17
2018,6,17,15,30,822.0,108.0,2.2,21.9,692.0,987.84,731.98
2018,6,17,15,45,806.5,105.5,2.3,21.6,648.5,971.18,724.65
2018,6,17,16,0,791.0,103.0,2.4,21.3,605.0,951.48,715.42
2018,6,17,16,15,771.0,100.5,2.5,21.0,558.5,924.38,701.08
2018,6,17,16,30,751.0,98.0,2.6,20.7,512.0,894.69,684.74
2018,6,17,16,45,724.5,94.5,2.65,20.45,463.0,855.03,660.57
2018,6,17,17,0,698.0,91.0,2.7,20.2,414.0,819.7,639.0
2018,6,17,17,15,663.0,86.5,2.75,19.7,364.5,767.88,605.44
2018,6,17,17,30,628.0,82.0,2.8,19.2,315.0,715.3,570.22
2018,6,17,17,45,579.0,76.5,2.85,18.7,266.5,648.62,522.88
2018,6,17,18,0,530.0,71.0,2.9,18.2,218.0,582.7,473.99
2018,6,17,18,15,463.5,63.0,2.9,17.65,173.0,500.57,409.82
2018,6,17,18,30,397.0,55.0,2.9,17.1,128.0,421.29,344.91
2018,6,17,18,45,302.5,44.5,2.85,16.55,90.5,321.35,259.32
2018,6,17,19,0,208.0,34.0,2.8,16.0,53.0,234.43,170.08
2018,6,17,19,15,121.0,21.0,2.7,15.7,30.5,130.69,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.4,8.0,27.7,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.05,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.5,1.65,13.05,4.0,0.0,0.0
2018,6,18,5,0,22.0,7.0,1.7,13.3,8.0,5.97,0.0
2018,6,18,5,15,48.0,15.0,1.75,13.7,20.0,12.14,1.79
2018,6,18,5,30,74.0,23.0,1.8,14.1,32.0,18.44,10.09
2018,6,18,5,45,54.0,30.0,1.85,14.5,38.0,24.88,16.25
2018,6,18,6,0,34.0,37.0,1.9,14.9,44.0,30.33,21.34
2018,6,18,6,15,17.0,47.5,1.85,15.2,51.0,39.55,29.68
2018,6,18,6,30,0.0,58.0,1.8,15.5,58.0,48.03,37.23
2018,6,18,6,45,0.0,71.5,1.8,15.85,71.5,59.11,46.94
2018,6,18,7,0,0.0,85.0,1.8,16.2,85.0,69.82,56.16
2018,6,18,7,15,1.0,111.5,1.75,16.6,112.0,90.01,73.47
2018,6,18,7,30,2.0,138.0,1.7,17.0,139.0,109.73,90.07
2018,6,18,7,45,17.0,174.5,1.65,17.35,184.0,136.05,112.04
2018,6,18,8,0,32.0,211.0,1.6,17.7,229.0,152.36,125.2
2018,6,18,8,15,113.5,243.0,1.65,18.1,316.0,163.02,133.51
2018,6,18,8,30,195.0,275.0,1.7,18.5,403.0,181.19,147.98
2018,6,18,8,45,338.0,256.0,1.7,18.9,496.0,159.67,129.53
2018,6,18,9,0,481.0,237.0,1.7,19.3,589.0,161.0,112.12
2018,6,18,9,15,598.0,206.0,1.7,19.7,667.0,183.44,117.38
2018,6,18,9,30,715.0,175.0,1.7,20.1,745.0,221.06,139.65
2018,6,18,9,45,784.0,149.5,1.75,20.5,799.0,270.36,177.24
2018,6,18,10,0,853.0,124.0,1.8,20.9,853.0,325.64,221.85
2018,6,18,10,15,859.5,125.0,1.85,21.15,879.0,376.58,265.96
2018,6,18,10,30,866.0,126.0,1.9,21.4,905.0,427.71,309.72
2018,6,18,10,45,727.0,194.0,1.95,21.7,858.5,458.53,338.72
2018,6,18,11,0,588.0,262.0,2.0,22.0,812.0,478.07,356.98
2018,6,18,11,15,399.0,362.0,2.1,22.2,737.5,488.0,365.99
2018,6,18,11,30,210.0,462.0,2.2,22.4,663.0,486.57,364.47
2018,6,18,11,45,238.0,463.0,2.3,22.55,692.0,520.66,390.09
2018,6,18,12,0,266.0,464.0,2.4,22.7,721.0,562.38,420.8
2018,6,18,12,15,260.5,460.5,2.5,22.75,712.0,578.36,432.79
2018,6,18,12,30,255.0,457.0,2.6,22.8,703.0,593.15,443.98
2018,6,18,12,45,235.0,454.0,2.7,22.85,679.5,595.36,445.92
2018,6,18,13,0,215.0,451.0,2.8,22.9,656.0,586.63,440.17
2018,6,18,13,15,231.5,434.5,2.85,22.8,652.0,612.07,459.61
2018,6,18,13,30,248.0,418.0,2.9,22.7,648.0,628.21,472.41
2018,6,18,13,45,437.0,332.5,3.0,22.65,725.5,751.79,565.48
2018,6,18,14,0,626.0,247.0,3.1,22.6,803.0,871.57,653.49
2018,6,18,14,15,573.0,263.5,3.1,22.4,759.5,855.09,641.57
2018,6,18,14,30,520.0,280.0,3.1,22.2,716.0,830.73,625.33
2018,6,18,14,45,602.5,231.0,3.15,22.05,716.0,882.39,665.26
2018,6,18,15,0,685.0,182.0,3.2,21.9,716.0,925.59,697.04
2018,6,18,15,15,757.0,143.0,3.2,21.9,705.0,956.1,718.79
2018,6,18,15,30,829.0,104.0,3.2,21.9,694.0,977.77,734.77
2018,6,18,15,45,815.0,101.0,3.25,21.45,650.5,974.33,735.7
2018,6,18,16,0,801.0,98.0,3.3,21.0,607.0,955.49,726.47
2018,6,18,16,15,783.0,95.0,3.3,20.7,560.5,929.71,711.78
2018,6,18,16,30,765.0,92.0,3.3,20.4,514.0,901.28,695.16
2018,6,18,16,45,741.5,88.5,3.3,20.1,466.0,864.4,672.37
2018,6,18,17,0,718.0,85.0,3.3,19.8,418.0,825.5,647.73
2018,6,18,17,15,685.0,80.5,3.3,19.4,368.5,780.45,618.24
2018,6,18,17,30,652.0,76.0,3.3,19.0,319.0,729.24,583.27
2018,6,18,17,45,607.0,71.0,3.3,18.55,270.5,666.25,538.19
2018,6,18,18,0,562.0,66.0,3.3,18.1,222.0,603.83,491.61
2018,6,18,18,15,497.0,59.0,3.2,17.65,176.5,523.38,428.33
2018,6,18,18,30,432.0,52.0,3.1,17.2,131.0,445.73,364.42
2018,6,18,18,45,337.5,42.5,3.0,16.75,93.0,346.72,279.83
2018,6,18,19,0,243.0,33.0,2.9,16.3,55.0,256.95,187.69
2018,6,18,19,15,142.5,20.5,2.85,16.0,31.5,144.31,0.0
2018,6,18,19,30,42.0,8.0,2.8,15.7,8.0,32.64,0.0
2018,6,18,19,45,21.0,4.0,2.8,15.4,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.45,13.35,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.5,5.0,4.27,0.0
2018,6,19,5,15,42.5,13.0,2.5,13.7,17.0,10.58,0.74
2018,6,19,5,30,72.0,21.0,2.5,13.9,29.0,16.92,8.78
2018,6,19,5,45,93.0,26.0,2.5,14.15,42.0,20.86,12.73
2018,6,19,6,0,114.0,31.0,2.5,14.4,55.0,22.98,14.84
2018,6,19,6,15,57.0,38.5,2.45,14.6,50.5,31.77,22.81
2018,6,19,6,30,0.0,46.0,2.4,14.8,46.0,38.03,28.42
2018,6,19,6,45,0.0,51.5,2.4,15.0,51.5,42.6,32.45
2018,6,19,7,0,0.0,57.0,2.4,15.2,57.0,47.19,36.41
2018,6,19,7,15,0.0,80.5,2.35,15.5,80.5,66.81,53.52
2018,6,19,7,30,0.0,104.0,2.3,15.8,104.0,85.04,69.16
2018,6,19,7,45,0.5,124.5,2.25,16.05,125.0,100.71,82.39
2018,6,19,8,0,1.0,145.0,2.2,16.3,146.0,116.14,95.25
2018,6,19,8,15,1.5,156.5,2.2,16.75,157.5,124.97,102.27
2018,6,19,8,30,2.0,168.0,2.2,17.2,169.0,133.71,109.17
2018,6,19,8,45,3.0,175.5,2.2,17.65,177.5,139.54,113.57
2018,6,19,9,0,4.0,183.0,2.2,18.1,186.0,145.95,113.15
2018,6,19,9,15,7.5,207.5,2.2,18.55,213.5,165.29,127.86
2018,6,19,9,30,11.0,232.0,2.2,19.0,241.0,185.18,142.84
2018,6,19,9,45,17.5,272.5,2.2,19.45,287.0,217.78,167.5
2018,6,19,10,0,24.0,313.0,2.2,19.9,333.0,239.17,183.25
2018,6,19,10,15,28.5,335.5,2.2,20.25,360.5,260.72,199.28
2018,6,19,10,30,33.0,358.0,2.2,20.6,388.0,283.37,216.09
2018,6,19,10,45,53.5,385.0,2.25,20.95,434.5,317.32,241.23
2018,6,19,11,0,74.0,412.0,2.3,21.3,481.0,354.27,268.54
2018,6,19,11,15,133.0,443.0,2.35,21.45,569.5,412.44,311.78
2018,6,19,11,30,192.0,474.0,2.4,21.6,658.0,484.34,364.7
2018,6,19,11,45,226.5,471.5,2.5,21.8,690.0,522.6,392.97
2018,6,19,12,0,261.0,469.0,2.6,22.0,722.0,562.5,422.53
2018,6,19,12,15,487.0,346.5,2.7,22.05,817.5,653.25,492.37
2018,6,19,12,30,713.0,224.0,2.8,22.1,913.0,753.13,567.9
2018,6,19,12,45,815.0,167.0,2.95,22.15,948.0,815.49,614.13
2018,6,19,13,0,917.0,110.0,3.1,22.2,983.0,875.91,656.05
2018,6,19,13,15,913.5,109.5,3.25,22.1,967.5,905.7,677.38
2018,6,19,13,30,910.0,109.0,3.4,22.0,952.0,932.56,697.04
2018,6,19,13,45,906.0,108.0,3.5,21.95,930.0,955.42,713.67
2018,6,19,14,0,902.0,107.0,3.6,21.9,908.0,975.09,728.29
2018,6,19,14,15,896.0,106.0,3.7,21.7,880.0,989.57,740.0
2018,6,19,14,30,890.0,105.0,3.8,21.5,852.0,1000.7,749.67
2018,6,19,14,45,881.5,103.5,3.9,21.3,817.5,1005.44,755.22
2018,6,19,15,0,873.0,102.0,4.0,21.1,783.0,1006.77,758.68
2018,6,19,15,15,862.0,100.0,4.0,21.1,743.5,1001.64,756.71
2018,6,19,15,30,851.0,98.0,4.0,21.1,704.0,993.21,752.68
2018,6,19,15,45,837.0,95.5,4.05,20.55,660.0,977.94,745.99
2018,6,19,16,0,823.0,93.0,4.1,20.0,616.0,971.55,745.54
2018,6,19,16,15,805.0,90.0,4.1,19.6,569.0,945.57,730.71
2018,6,19,16,30,787.0,87.0,4.1,19.2,522.0,916.9,713.98
2018,6,19,16,45,763.5,84.0,4.1,18.85,473.5,880.36,691.27
2018,6,19,17,0,740.0,81.0,4.1,18.5,425.0,841.76,666.66
2018,6,19,17,15,708.0,77.0,4.05,18.0,375.0,792.1,633.45
2018,6,19,17,30,676.0,73.0,4.0,17.5,325.0,747.15,602.79
2018,6,19,17,45,632.5,68.0,3.95,17.05,276.0,684.86,557.6
2018,6,19,18,0,589.0,63.0,3.9,16.6,227.0,623.06,510.95
2018,6,19,18,15,526.0,57.0,3.8,16.2,181.5,544.8,448.84
2018,6,19,18,30,463.0,51.0,3.7,15.8,136.0,469.1,385.91
2018,6,19,18,45,367.0,42.0,3.6,15.35,97.0,368.42,299.58
2018,6,19,19,0,271.0,33.0,3.5,14.9,58.0,274.21,202.94
2018,6,19,19,15,160.5,21.0,3.45,14.65,33.5,157.36,0.0
2018,6,19,19,30,50.0,9.0,3.4,14.4,9.0,38.44,0.0
2018,6,19,19,45,25.0,4.5,3.4,14.15,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,4,45,43.0,6.5,3.1,12.25,7.5,0.0,0.0
2018,6,20,5,0,86.0,13.0,3.2,12.4,15.0,11.1,0.0
2018,6,20,5,15,163.0,21.0,3.25,12.75,36.0,16.36,4.11
2018,6,20,5,30,240.0,29.0,3.3,13.1,57.0,23.11,14.1
2018,6,20,5,45,229.0,35.5,3.35,13.4,72.5,27.15,18.3
2018,6,20,6,0,218.0,42.0,3.4,13.7,88.0,31.54,22.5
2018,6,20,6,15,109.0,55.5,3.4,14.05,78.5,42.47,32.4
2018,6,20,6,30,0.0,69.0,3.4,14.4,69.0,56.65,45.06
2018,6,20,6,45,0.0,86.0,3.4,14.75,86.0,69.93,56.72
2018,6,20,7,0,0.0,103.0,3.4,15.1,103.0,83.06,68.08
2018,6,20,7,15,7.5,128.0,3.4,15.45,131.5,101.83,84.17
2018,6,20,7,30,15.0,153.0,3.4,15.8,160.0,120.27,99.74
2018,6,20,7,45,15.5,172.0,3.4,16.15,180.0,134.32,111.31
2018,6,20,8,0,16.0,191.0,3.4,16.5,200.0,148.21,122.62
2018,6,20,8,15,23.0,216.5,3.35,16.85,231.0,166.32,137.37
2018,6,20,8,30,30.0,242.0,3.3,17.2,262.0,171.75,141.31
2018,6,20,8,45,120.5,272.0,3.3,17.6,359.0,178.04,145.96
2018,6,20,9,0,211.0,302.0,3.3,18.0,456.0,207.2,156.86
2018,6,20,9,15,251.0,318.0,3.35,18.3,511.0,223.17,163.94
2018,6,20,9,30,291.0,334.0,3.4,18.6,566.0,258.87,188.85
2018,6,20,9,45,299.0,350.0,3.4,18.9,597.0,292.39,214.95
2018,6,20,10,0,307.0,366.0,3.4,19.2,628.0,327.34,242.91
2018,6,20,10,15,414.0,332.0,3.5,19.4,697.5,355.86,264.13
2018,6,20,10,30,521.0,298.0,3.6,19.6,767.0,405.01,302.53
2018,6,20,10,45,701.0,218.0,3.7,19.85,864.0,459.48,345.34
2018,6,20,11,0,881.0,138.0,3.8,20.1,961.0,536.22,405.92
2018,6,20,11,15,909.5,125.0,3.9,20.15,985.5,589.39,449.46
2018,6,20,11,30,938.0,112.0,4.0,20.2,1010.0,643.49,492.96
2018,6,20,11,45,941.5,110.5,4.1,20.3,1017.0,691.02,530.53
2018,6,20,12,0,945.0,109.0,4.2,20.4,1024.0,737.22,566.36
2018,6,20,12,15,945.0,109.0,4.3,20.4,1023.0,780.57,599.63
2018,6,20,12,30,945.0,109.0,4.4,20.4,1022.0,821.97,629.39
2018,6,20,12,45,944.0,108.5,4.45,20.35,1014.0,859.96,656.47
2018,6,20,13,0,943.0,108.0,4.5,20.3,1006.0,895.46,681.77
2018,6,20,13,15,940.0,107.0,4.55,20.2,990.0,926.06,703.81
2018,6,20,13,30,937.0,106.0,4.6,20.1,974.0,953.65,723.86
2018,6,20,13,45,933.5,105.0,4.65,20.05,952.0,977.64,741.39
2018,6,20,14,0,930.0,104.0,4.7,20.0,930.0,998.39,756.82
2018,6,20,14,15,924.0,102.5,4.7,19.85,901.0,1012.87,767.98
2018,6,20,14,30,918.0,101.0,4.7,19.7,872.0,1023.89,776.96
2018,6,20,14,45,910.5,99.0,4.7,19.55,837.0,1029.39,782.35
2018,6,20,15,0,903.0,97.0,4.7,19.4,802.0,1031.37,785.55
2018,6,20,15,15,892.0,95.5,4.7,19.4,762.0,1026.92,784.04
2018,6,20,15,30,881.0,94.0,4.7,19.4,722.0,1019.07,780.39
2018,6,20,15,45,868.0,91.5,4.65,19.0,677.5,1004.73,773.17
2018,6,20,16,0,855.0,89.0,4.6,18.6,633.0,987.23,763.86
2018,6,20,16,15,838.0,86.5,4.55,18.35,585.5,962.73,749.22
2018,6,20,16,30,821.0,84.0,4.5,18.1,538.0,946.93,740.76
2018,6,20,16,45,799.0,80.0,4.45,17.8,488.0,910.06,717.24
2018,6,20,17,0,777.0,76.0,4.4,17.5,438.0,870.98,691.88
2018,6,20,17,15,746.0,72.5,4.35,17.1,387.0,822.18,659.06
2018,6,20,17,30,715.0,69.0,4.3,16.7,336.0,772.15,624.39
2018,6,20,17,45,672.5,64.5,4.2,16.35,286.0,709.71,578.71
2018,6,20,18,0,630.0,60.0,4.1,16.0,236.0,654.1,536.55
2018,6,20,18,15,566.5,54.0,4.0,15.6,188.5,574.19,473.25
2018,6,20,18,30,503.0,48.0,3.9,15.2,141.0,496.99,409.16
2018,6,20,18,45,406.0,40.0,3.8,14.8,101.0,395.58,322.18
2018,6,20,19,0,309.0,32.0,3.7,14.4,61.0,300.67,224.15
2018,6,20,19,15,185.0,20.5,3.7,14.15,35.0,170.94,0.0
2018,6,20,19,30,61.0,9.0,3.7,13.9,9.0,45.24,0.0
2018,6,20,19,45,30.5,4.5,3.65,13.7,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,21,4,45,60.5,8.0,3.25,11.95,9.5,0.0,0.0
2018,6,21,5,0,121.0,16.0,3.3,12.1,19.0,13.66,0.0
2018,6,21,5,15,243.5,26.5,3.3,12.45,49.5,22.18,7.34
2018,6,21,5,30,366.0,37.0,3.3,12.8,80.0,30.54,20.43
2018,6,21,5,45,378.0,46.0,3.35,13.1,108.5,36.97,26.96
2018,6,21,6,0,390.0,55.0,3.4,13.4,137.0,43.11,32.82
2018,6,21,6,15,281.0,79.0,3.35,13.85,146.0,57.79,46.08
2018,6,21,6,30,172.0,103.0,3.3,14.3,155.0,75.14,61.49
2018,6,21,6,45,176.5,123.5,3.3,14.7,185.5,88.25,72.91
2018,6,21,7,0,181.0,144.0,3.3,15.1,216.0,105.37,87.63
2018,6,21,7,15,151.0,169.0,3.25,15.55,234.5,120.6,100.43
2018,6,21,7,30,121.0,194.0,3.2,16.0,253.0,135.17,112.47
2018,6,21,7,45,96.0,215.0,3.15,16.45,265.0,154.26,128.18
2018,6,21,8,0,71.0,236.0,3.1,16.9,277.0,166.95,138.25
2018,6,21,8,15,66.5,255.5,3.05,17.3,296.5,178.79,147.53
2018,6,21,8,30,62.0,275.0,3.0,17.7,316.0,190.29,156.43
2018,6,21,8,45,68.0,298.0,2.95,18.15,345.5,203.42,166.59
2018,6,21,9,0,74.0,321.0,2.9,18.6,375.0,222.56,171.85
2018,6,21,9,15,245.5,299.5,2.8,19.0,492.5,212.24,154.96
2018,6,21,9,30,417.0,278.0,2.7,19.4,610.0,235.79,164.65
2018,6,21,9,45,625.0,210.0,2.65,19.85,731.5,264.64,179.82
2018,6,21,10,0,833.0,142.0,2.6,20.3,853.0,323.07,221.64
2018,6,21,10,15,891.5,118.0,2.6,20.65,900.5,380.73,269.71
2018,6,21,10,30,950.0,94.0,2.6,21.0,948.0,436.65,316.68
2018,6,21,10,45,954.5,94.0,2.55,21.35,969.0,490.22,361.86
2018,6,21,11,0,959.0,94.0,2.5,21.7,990.0,543.27,405.26
2018,6,21,11,15,961.5,94.5,2.6,21.9,1004.0,594.91,447.0
2018,6,21,11,30,964.0,95.0,2.7,22.1,1018.0,645.48,486.83
2018,6,21,11,45,966.0,95.0,2.75,22.3,1025.0,694.09,524.03
2018,6,21,12,0,968.0,95.0,2.8,22.5,1032.0,741.23,559.27
2018,6,21,12,15,965.0,97.5,2.95,22.55,1031.0,785.13,592.09
2018,6,21,12,30,962.0,100.0,3.1,22.6,1030.0,826.88,621.34
2018,6,21,12,45,954.5,104.5,3.25,22.7,1020.5,864.41,647.5
2018,6,21,13,0,947.0,109.0,3.4,22.8,1011.0,899.18,671.77
2018,6,21,13,15,944.5,108.0,3.5,22.75,995.5,930.42,693.76
2018,6,21,13,30,942.0,107.0,3.6,22.7,980.0,958.67,713.8
2018,6,21,13,45,938.0,106.0,3.7,22.7,957.5,982.4,730.78
2018,6,21,14,0,934.0,105.0,3.8,22.7,935.0,1002.86,745.7
2018,6,21,14,15,928.0,103.5,3.8,22.6,906.0,1017.5,756.52
2018,6,21,14,30,922.0,102.0,3.8,22.5,877.0,1028.66,765.21
2018,6,21,14,45,915.0,100.0,3.8,22.4,842.0,1034.79,770.72
2018,6,21,15,0,908.0,98.0,3.8,22.3,807.0,1037.4,774.09
2018,6,21,15,15,897.0,96.0,3.8,22.3,766.5,1032.48,772.33
2018,6,21,15,30,886.0,94.0,3.8,22.3,726.0,1024.12,768.47
2018,6,21,15,45,872.0,92.0,3.7,22.05,681.5,1009.4,760.51
2018,6,21,16,0,858.0,90.0,3.6,21.8,637.0,991.54,750.54
2018,6,21,16,15,840.0,88.0,3.6,21.55,589.0,978.37,744.55
2018,6,21,16,30,822.0,86.0,3.6,21.3,541.0,950.65,728.51
2018,6,21,16,45,799.5,82.5,3.6,21.05,491.0,913.98,706.14
2018,6,21,17,0,777.0,79.0,3.6,20.8,441.0,875.11,681.84
2018,6,21,17,15,746.0,75.0,3.55,20.35,390.0,825.66,649.59
2018,6,21,17,30,715.0,71.0,3.5,19.9,339.0,774.95,615.46
2018,6,21,17,45,670.0,67.0,3.45,19.45,288.5,717.12,574.73
2018,6,21,18,0,625.0,63.0,3.4,19.0,238.0,654.32,528.43
