Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,18,15,558.5,56.5,3.25,18.4,190.0,571.3,464.18
2018,6,21,18,30,492.0,50.0,3.1,17.8,142.0,491.14,399.13
2018,6,21,18,45,390.0,42.0,2.9,17.15,101.5,386.04,310.85
2018,6,21,19,0,288.0,34.0,2.7,16.5,61.0,287.14,212.34
2018,6,21,19,15,171.0,21.5,2.7,16.15,35.0,165.76,0.0
2018,6,21,19,30,54.0,9.0,2.7,15.8,9.0,40.96,0.0
2018,6,21,19,45,27.0,4.5,2.65,15.45,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.95,13.1,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.9,13.4,18.0,12.8,0.0
2018,6,22,5,15,218.0,26.5,1.9,13.95,47.5,22.16,6.96
2018,6,22,5,30,334.0,38.0,1.9,14.5,77.0,31.35,20.95
2018,6,22,5,45,423.0,46.0,1.9,15.0,119.0,37.21,26.95
2018,6,22,6,0,512.0,54.0,1.9,15.5,161.0,43.05,32.49
2018,6,22,6,15,572.0,60.0,1.8,16.05,209.5,47.05,36.19
2018,6,22,6,30,632.0,66.0,1.7,16.6,258.0,51.02,39.7
2018,6,22,6,45,673.0,71.0,1.6,17.15,308.5,54.02,42.22
2018,6,22,7,0,714.0,76.0,1.5,17.7,359.0,62.1,49.09
2018,6,22,7,15,744.5,79.5,1.45,18.45,410.0,63.94,50.38
2018,6,22,7,30,775.0,83.0,1.4,19.2,461.0,65.75,51.6
2018,6,22,7,45,798.0,85.5,1.35,19.9,510.5,66.67,52.07
2018,6,22,8,0,821.0,88.0,1.3,20.6,560.0,67.57,52.5
2018,6,22,8,15,838.5,90.5,1.3,21.3,607.5,78.02,61.02
2018,6,22,8,30,856.0,93.0,1.3,22.0,655.0,79.44,61.83
2018,6,22,8,45,869.0,95.5,1.25,22.7,698.5,80.62,62.46
2018,6,22,9,0,882.0,98.0,1.2,23.4,742.0,115.19,65.61
2018,6,22,9,15,891.5,100.5,1.25,23.95,781.0,167.46,91.8
2018,6,22,9,30,901.0,103.0,1.3,24.5,820.0,221.04,129.25
2018,6,22,9,45,906.5,105.0,1.3,25.1,852.5,274.52,171.88
2018,6,22,10,0,912.0,107.0,1.3,25.7,885.0,328.48,216.86
2018,6,22,10,15,918.0,108.5,1.4,26.1,913.0,382.56,262.55
2018,6,22,10,30,924.0,110.0,1.5,26.5,941.0,436.76,307.75
2018,6,22,10,45,929.0,110.5,1.6,26.95,962.0,489.76,351.01
2018,6,22,11,0,934.0,111.0,1.7,27.4,983.0,542.36,392.77
2018,6,22,11,15,936.5,111.5,1.8,27.55,997.0,593.03,432.45
2018,6,22,11,30,939.0,112.0,1.9,27.7,1011.0,642.69,470.38
2018,6,22,11,45,940.5,112.0,2.05,27.8,1017.5,690.17,506.25
2018,6,22,12,0,942.0,112.0,2.2,27.9,1024.0,736.21,540.4
2018,6,22,12,15,941.0,113.0,2.35,27.95,1023.0,779.63,572.22
2018,6,22,12,30,940.0,114.0,2.5,28.0,1022.0,821.09,600.82
2018,6,22,12,45,936.0,114.5,2.65,28.0,1012.5,857.54,625.87
2018,6,22,13,0,932.0,115.0,2.8,28.0,1003.0,891.36,649.2
2018,6,22,13,15,928.0,115.0,2.9,27.9,987.0,921.93,670.34
2018,6,22,13,30,924.0,115.0,3.0,27.8,971.0,949.52,689.61
2018,6,22,13,45,919.0,113.5,3.15,27.75,948.0,971.65,705.68
2018,6,22,14,0,914.0,112.0,3.3,27.7,925.0,990.48,719.74
2018,6,22,14,15,907.5,111.0,3.35,27.55,896.0,1005.0,730.72
2018,6,22,14,30,901.0,110.0,3.4,27.4,867.0,1016.1,739.67
2018,6,22,14,45,892.5,108.0,3.45,27.3,832.0,1020.73,744.44
2018,6,22,15,0,884.0,106.0,3.5,27.2,797.0,1021.88,747.15
2018,6,22,15,15,872.5,104.5,3.5,27.2,757.0,1017.12,745.52
2018,6,22,15,30,861.0,103.0,3.5,27.2,717.0,1009.04,741.9
2018,6,22,15,45,847.0,100.0,3.55,26.75,672.5,993.44,735.12
2018,6,22,16,0,833.0,97.0,3.6,26.3,628.0,986.83,734.44
2018,6,22,16,15,814.5,94.0,3.55,25.95,580.5,960.44,719.5
2018,6,22,16,30,796.0,91.0,3.5,25.6,533.0,931.31,702.74
2018,6,22,16,45,772.0,88.0,3.5,25.2,483.5,894.25,680.76
2018,6,22,17,0,748.0,85.0,3.5,24.8,434.0,855.07,656.91
2018,6,22,17,15,715.0,80.5,3.45,24.2,383.0,803.71,623.99
2018,6,22,17,30,682.0,76.0,3.4,23.6,332.0,757.54,593.85
2018,6,22,17,45,635.5,71.5,3.3,22.95,282.0,693.11,548.9
2018,6,22,18,0,589.0,67.0,3.2,22.3,232.0,629.21,502.48
2018,6,22,18,15,520.5,60.5,3.1,21.55,185.0,545.54,438.78
2018,6,22,18,30,452.0,54.0,3.0,20.8,138.0,464.64,374.14
2018,6,22,18,45,351.0,44.5,2.9,20.0,98.0,359.57,286.86
2018,6,22,19,0,250.0,35.0,2.8,19.2,58.0,265.43,194.64
2018,6,22,19,15,146.5,22.0,2.8,18.8,33.5,150.7,0.0
2018,6,22,19,30,43.0,9.0,2.8,18.4,9.0,34.21,0.0
2018,6,22,19,45,21.5,4.5,2.8,18.0,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.5,2.0,15.9,9.0,0.0,0.0
2018,6,23,5,0,106.0,15.0,2.0,16.2,18.0,12.8,0.0
2018,6,23,5,15,224.5,26.0,2.05,16.8,47.0,21.73,6.24
2018,6,23,5,30,343.0,37.0,2.1,17.4,76.0,30.51,19.93
2018,6,23,5,45,434.0,44.0,2.15,17.95,118.0,35.57,25.17
2018,6,23,6,0,525.0,51.0,2.2,18.5,160.0,40.68,30.0
2018,6,23,6,15,584.0,56.5,2.15,19.0,208.0,44.4,33.41
2018,6,23,6,30,643.0,62.0,2.1,19.5,256.0,48.1,36.66
2018,6,23,6,45,685.0,65.5,2.05,20.0,306.5,54.6,42.21
2018,6,23,7,0,727.0,69.0,2.0,20.5,357.0,56.81,43.94
2018,6,23,7,15,756.5,72.0,2.05,21.2,407.5,58.49,45.12
2018,6,23,7,30,786.0,75.0,2.1,21.9,458.0,60.14,46.24
2018,6,23,7,45,808.5,77.5,2.1,22.55,507.5,61.29,46.93
2018,6,23,8,0,831.0,80.0,2.1,23.2,557.0,71.51,55.28
2018,6,23,8,15,848.0,82.0,2.15,23.9,604.0,72.87,56.07
2018,6,23,8,30,865.0,84.0,2.2,24.6,651.0,74.1,56.76
2018,6,23,8,45,878.0,86.0,2.2,25.3,694.5,75.14,57.3
2018,6,23,9,0,891.0,88.0,2.2,26.0,738.0,108.88,60.2
2018,6,23,9,15,901.0,89.0,2.2,26.6,776.5,160.64,85.52
2018,6,23,9,30,911.0,90.0,2.2,27.2,815.0,213.71,122.33
2018,6,23,9,45,918.0,91.5,2.2,27.85,848.0,267.6,165.14
2018,6,23,10,0,925.0,93.0,2.2,28.5,881.0,322.11,210.55
2018,6,23,10,15,930.5,94.0,2.2,28.95,908.5,376.22,256.19
2018,6,23,10,30,936.0,95.0,2.2,29.4,936.0,430.38,301.22
2018,6,23,10,45,940.0,96.0,2.2,29.85,957.0,483.73,344.54
2018,6,23,11,0,944.0,97.0,2.2,30.3,978.0,536.57,386.14
2018,6,23,11,15,947.5,97.5,2.25,30.5,993.0,588.07,426.07
2018,6,23,11,30,951.0,98.0,2.3,30.7,1008.0,638.64,464.19
2018,6,23,11,45,952.0,98.5,2.4,30.9,1014.5,686.5,499.68
2018,6,23,12,0,953.0,99.0,2.5,31.1,1021.0,732.85,533.31
2018,6,23,12,15,953.0,99.5,2.55,31.15,1021.0,776.8,564.61
2018,6,23,12,30,953.0,100.0,2.6,31.2,1021.0,818.79,592.34
2018,6,23,12,45,951.0,100.5,2.7,31.2,1013.0,857.0,617.9
2018,6,23,13,0,949.0,101.0,2.8,31.2,1005.0,892.69,641.79
2018,6,23,13,15,946.0,100.5,2.85,31.15,989.5,923.86,662.53
2018,6,23,13,30,943.0,100.0,2.9,31.1,974.0,952.04,681.4
2018,6,23,13,45,940.0,99.0,2.95,31.05,952.5,976.61,698.03
2018,6,23,14,0,937.0,98.0,3.0,31.0,931.0,997.95,712.72
2018,6,23,14,15,931.0,97.0,3.0,30.9,902.5,1013.07,723.32
2018,6,23,14,30,925.0,96.0,3.0,30.8,874.0,1024.72,731.91
2018,6,23,14,45,917.5,94.0,3.0,30.7,839.0,1030.31,736.82
2018,6,23,15,0,910.0,92.0,3.0,30.6,804.0,1032.37,739.7
2018,6,23,15,15,899.0,91.0,3.0,30.6,764.0,1028.55,738.72
2018,6,23,15,30,888.0,90.0,3.0,30.6,724.0,1021.34,735.77
2018,6,23,15,45,876.0,88.0,2.9,30.2,680.5,1008.64,729.78
2018,6,23,16,0,864.0,86.0,2.8,29.8,637.0,992.78,721.85
2018,6,23,16,15,846.0,83.5,2.75,29.4,589.0,967.24,708.12
2018,6,23,16,30,828.0,81.0,2.7,29.0,541.0,950.3,700.05
2018,6,23,16,45,801.5,79.0,2.65,28.55,490.0,911.66,677.52
2018,6,23,17,0,775.0,77.0,2.6,28.1,439.0,870.95,653.34
2018,6,23,17,15,738.0,74.5,2.5,27.25,387.0,817.94,620.71
2018,6,23,17,30,701.0,72.0,2.4,26.4,335.0,763.9,586.32
2018,6,23,17,45,644.5,68.5,2.25,25.55,283.0,697.14,541.12
2018,6,23,18,0,588.0,65.0,2.1,24.7,231.0,625.93,490.72
2018,6,23,18,15,514.5,59.5,2.05,23.75,183.5,539.6,427.14
2018,6,23,18,30,441.0,54.0,2.0,22.8,136.0,456.26,362.47
2018,6,23,18,45,334.0,44.0,1.9,21.85,95.5,346.7,273.35
2018,6,23,19,0,227.0,34.0,1.8,20.9,55.0,247.4,179.84
2018,6,23,19,15,133.5,21.0,1.85,20.4,31.5,140.6,0.0
2018,6,23,19,30,40.0,8.0,1.9,19.9,8.0,31.52,0.0
2018,6,23,19,45,20.0,4.0,1.9,19.4,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,4,45,29.0,6.0,2.7,15.05,6.5,0.0,0.0
2018,6,24,5,0,58.0,12.0,2.8,15.2,13.0,10.24,0.0
2018,6,24,5,15,132.0,26.5,2.85,15.55,38.5,20.51,5.25
2018,6,24,5,30,206.0,41.0,2.9,15.9,64.0,31.44,20.8
2018,6,24,5,45,276.5,54.5,2.95,16.25,102.0,41.38,30.39
2018,6,24,6,0,347.0,68.0,3.0,16.6,140.0,51.11,39.37
2018,6,24,6,15,403.0,80.0,3.05,17.0,185.0,59.45,46.93
2018,6,24,6,30,459.0,92.0,3.1,17.4,230.0,67.56,54.08
2018,6,24,6,45,503.0,101.0,3.15,17.85,278.0,73.29,58.96
2018,6,24,7,0,547.0,110.0,3.2,18.3,326.0,80.12,64.67
2018,6,24,7,15,581.5,117.0,3.2,18.7,374.5,83.17,67.0
2018,6,24,7,30,616.0,124.0,3.2,19.1,423.0,86.06,69.15
2018,6,24,7,45,644.0,129.0,3.25,19.5,471.0,87.3,69.87
2018,6,24,8,0,672.0,134.0,3.3,19.9,519.0,88.45,70.5
2018,6,24,8,15,694.0,138.5,3.35,20.2,565.5,89.05,70.71
2018,6,24,8,30,716.0,143.0,3.4,20.5,612.0,89.55,70.83
2018,6,24,8,45,733.5,146.0,3.45,20.85,654.5,88.96,70.04
2018,6,24,9,0,751.0,149.0,3.5,21.2,697.0,118.06,72.39
2018,6,24,9,15,774.0,147.5,3.5,21.4,738.5,172.23,101.8
2018,6,24,9,30,797.0,146.0,3.5,21.6,780.0,220.22,135.34
2018,6,24,9,45,827.5,137.5,3.55,21.8,820.0,268.02,173.53
2018,6,24,10,0,858.0,129.0,3.6,22.0,860.0,325.83,221.93
2018,6,24,10,15,865.0,130.5,3.6,22.1,887.5,377.6,267.2
2018,6,24,10,30,872.0,132.0,3.6,22.2,915.0,429.63,312.32
2018,6,24,10,45,878.5,132.5,3.6,22.3,937.0,480.89,356.01
2018,6,24,11,0,885.0,133.0,3.6,22.4,959.0,531.97,398.5
2018,6,24,11,15,888.0,134.0,3.6,22.45,973.0,581.17,438.58
2018,6,24,11,30,891.0,135.0,3.6,22.5,987.0,629.53,476.98
2018,6,24,11,45,893.0,135.5,3.6,22.5,994.5,675.91,513.1
2018,6,24,12,0,895.0,136.0,3.6,22.5,1002.0,721.08,547.5
2018,6,24,12,15,897.5,134.0,3.6,22.5,1002.0,763.3,579.17
2018,6,24,12,30,900.0,132.0,3.6,22.5,1002.0,803.86,608.36
2018,6,24,12,45,902.5,130.0,3.55,22.5,996.0,842.49,634.76
2018,6,24,13,0,905.0,128.0,3.5,22.5,990.0,878.93,659.49
2018,6,24,13,15,901.0,127.0,3.5,22.45,974.0,908.18,679.65
2018,6,24,13,30,897.0,126.0,3.5,22.4,958.0,934.48,697.85
2018,6,24,13,45,890.5,126.5,3.5,22.4,935.5,956.81,713.3
2018,6,24,14,0,884.0,127.0,3.5,22.4,913.0,975.95,726.71
2018,6,24,14,15,876.0,126.0,3.5,22.25,884.0,988.91,736.55
2018,6,24,14,30,868.0,125.0,3.5,22.1,855.0,998.5,744.32
2018,6,24,14,45,856.0,124.0,3.5,22.0,819.0,1000.74,747.2
2018,6,24,15,0,844.0,123.0,3.5,21.9,783.0,999.58,748.03
2018,6,24,15,15,831.0,121.0,3.5,21.9,743.0,1006.19,753.98
2018,6,24,15,30,818.0,119.0,3.5,21.9,703.0,996.35,748.95
2018,6,24,15,45,801.0,116.5,3.55,21.45,658.5,978.61,740.47
2018,6,24,16,0,784.0,114.0,3.6,21.0,614.0,957.79,729.93
2018,6,24,16,15,761.5,110.5,3.6,20.7,566.0,927.36,711.94
2018,6,24,16,30,739.0,107.0,3.6,20.4,518.0,900.7,696.48
2018,6,24,16,45,710.0,103.5,3.6,20.05,468.0,859.46,670.55
2018,6,24,17,0,681.0,100.0,3.6,19.7,418.0,816.48,642.94
2018,6,24,17,15,645.5,95.0,3.55,19.3,368.5,764.01,607.56
2018,6,24,17,30,610.0,90.0,3.5,18.9,319.0,710.74,570.59
2018,6,24,17,45,561.0,83.5,3.45,18.45,270.0,643.14,521.5
2018,6,24,18,0,512.0,77.0,3.4,18.0,221.0,576.22,471.01
2018,6,24,18,15,447.0,67.5,3.3,17.55,175.5,493.83,405.91
2018,6,24,18,30,382.0,58.0,3.2,17.1,130.0,411.12,337.82
2018,6,24,18,45,295.5,46.0,3.05,16.7,92.0,319.08,258.36
2018,6,24,19,0,209.0,34.0,2.9,16.3,54.0,234.73,174.68
2018,6,24,19,15,123.0,21.0,2.85,16.05,31.0,133.88,0.0
2018,6,24,19,30,37.0,8.0,2.8,15.8,8.0,29.69,0.0
2018,6,24,19,45,18.5,4.0,2.7,15.55,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,45,16.0,4.5,3.2,13.85,5.0,0.0,0.0
2018,6,25,5,0,32.0,9.0,3.3,14.0,10.0,7.68,0.0
2018,6,25,5,15,115.0,23.0,3.35,14.3,34.5,17.8,3.49
2018,6,25,5,30,198.0,37.0,3.4,14.6,59.0,28.41,18.33
2018,6,25,5,45,212.5,42.5,3.45,14.9,77.0,32.24,22.58
2018,6,25,6,0,227.0,48.0,3.5,15.2,95.0,35.95,26.22
2018,6,25,6,15,113.5,55.5,3.4,15.5,79.0,42.51,32.23
2018,6,25,6,30,0.0,63.0,3.3,15.8,63.0,52.09,40.76
2018,6,25,6,45,2.0,83.0,3.2,16.05,84.0,67.68,54.46
2018,6,25,7,0,4.0,103.0,3.1,16.3,105.0,83.04,67.75
2018,6,25,7,15,6.5,130.5,3.05,16.65,133.5,103.47,85.21
2018,6,25,7,30,9.0,158.0,3.0,17.0,162.0,123.48,102.03
2018,6,25,7,45,11.5,176.0,2.9,17.3,182.0,136.84,112.94
2018,6,25,8,0,14.0,194.0,2.8,17.6,202.0,150.07,123.62
2018,6,25,8,15,19.0,212.0,2.8,17.95,224.0,163.21,134.11
2018,6,25,8,30,24.0,230.0,2.8,18.3,246.0,176.22,144.38
2018,6,25,8,45,30.0,245.0,2.8,18.65,266.0,174.0,141.92
2018,6,25,9,0,36.0,260.0,2.8,19.0,286.0,186.45,144.24
2018,6,25,9,15,48.0,285.5,2.85,19.3,322.5,208.58,160.05
2018,6,25,9,30,60.0,311.0,2.9,19.6,359.0,232.57,177.53
2018,6,25,9,45,74.0,337.0,2.95,19.9,398.5,259.21,197.23
2018,6,25,10,0,88.0,363.0,3.0,20.2,438.0,288.04,218.8
2018,6,25,10,15,105.0,388.5,3.05,20.45,481.0,309.0,234.47
2018,6,25,10,30,122.0,414.0,3.1,20.7,524.0,344.01,260.98
2018,6,25,10,45,289.5,361.0,3.15,20.9,629.0,385.71,291.43
2018,6,25,11,0,457.0,308.0,3.2,21.1,734.0,447.25,338.42
2018,6,25,11,15,657.0,226.0,3.25,21.2,849.0,522.52,396.78
2018,6,25,11,30,857.0,144.0,3.3,21.3,964.0,615.12,468.08
2018,6,25,11,45,889.5,128.0,3.35,21.45,984.0,667.57,508.55
2018,6,25,12,0,922.0,112.0,3.4,21.6,1004.0,720.58,548.9
2018,6,25,12,15,923.0,111.5,3.45,21.6,1004.0,763.49,581.29
2018,6,25,12,30,924.0,111.0,3.5,21.6,1004.0,804.57,610.5
2018,6,25,12,45,925.5,108.5,3.6,21.65,996.5,842.29,636.96
2018,6,25,13,0,927.0,106.0,3.7,21.7,989.0,877.64,661.74
2018,6,25,13,15,924.5,105.0,3.75,21.7,974.0,908.31,683.16
2018,6,25,13,30,922.0,104.0,3.8,21.7,959.0,936.05,702.62
2018,6,25,13,45,919.0,103.0,3.9,21.65,938.0,960.27,720.22
2018,6,25,14,0,916.0,102.0,4.0,21.6,917.0,981.33,735.79
2018,6,25,14,15,911.0,100.5,4.05,21.45,889.0,996.69,747.65
2018,6,25,14,30,906.0,99.0,4.1,21.3,861.0,1008.66,757.42
2018,6,25,14,45,899.0,97.0,4.1,21.2,827.0,1014.69,762.9
2018,6,25,15,0,892.0,95.0,4.1,21.1,793.0,1017.26,766.24
2018,6,25,15,15,881.0,93.5,4.1,21.1,753.5,1012.92,764.8
2018,6,25,15,30,870.0,92.0,4.1,21.1,714.0,1005.23,761.29
2018,6,25,15,45,858.5,89.5,4.2,20.6,671.0,992.6,756.61
2018,6,25,16,0,847.0,87.0,4.3,20.1,628.0,976.83,749.82
2018,6,25,16,15,831.5,84.5,4.35,19.75,582.0,954.05,737.42
2018,6,25,16,30,816.0,82.0,4.4,19.4,536.0,939.91,731.13
2018,6,25,16,45,794.0,79.5,4.4,19.05,487.0,905.26,709.85
2018,6,25,17,0,772.0,77.0,4.4,18.7,438.0,868.43,686.72
2018,6,25,17,15,741.0,73.5,4.45,18.25,387.5,819.88,655.01
2018,6,25,17,30,710.0,70.0,4.5,17.8,337.0,770.07,621.32
2018,6,25,17,45,666.0,65.5,4.5,17.35,287.0,712.37,579.97
2018,6,25,18,0,622.0,61.0,4.5,16.9,237.0,649.95,533.12
2018,6,25,18,15,559.0,55.5,4.4,16.5,190.0,571.36,470.77
2018,6,25,18,30,496.0,50.0,4.3,16.1,143.0,495.28,407.56
2018,6,25,18,45,397.0,42.0,4.25,15.65,102.5,392.2,319.58
2018,6,25,19,0,298.0,34.0,4.2,15.2,62.0,295.22,222.47
2018,6,25,19,15,178.0,21.0,4.15,14.95,35.5,168.59,0.0
2018,6,25,19,30,58.0,8.0,4.1,14.7,9.0,42.7,0.0
2018,6,25,19,45,29.0,4.0,4.0,14.45,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,4,45,34.5,7.0,2.95,12.4,8.0,0.0,0.0
2018,6,26,5,0,69.0,14.0,3.0,12.6,16.0,11.95,0.0
2018,6,26,5,15,166.5,27.5,3.05,13.0,43.5,21.36,4.85
2018,6,26,5,30,264.0,41.0,3.1,13.4,71.0,31.64,21.13
2018,6,26,5,45,303.0,52.5,3.1,13.75,102.5,40.05,29.52
2018,6,26,6,0,342.0,64.0,3.1,14.1,134.0,48.21,37.2
2018,6,26,6,15,355.0,80.0,3.05,14.55,170.0,59.12,47.1
2018,6,26,6,30,368.0,96.0,3.0,15.0,206.0,69.57,56.38
2018,6,26,6,45,449.0,103.0,2.95,15.4,262.0,74.14,60.29
2018,6,26,7,0,530.0,110.0,2.9,15.8,318.0,80.03,65.24
2018,6,26,7,15,593.5,112.0,2.85,16.2,375.0,79.75,64.68
2018,6,26,7,30,657.0,114.0,2.8,16.6,432.0,79.69,64.31
2018,6,26,7,45,716.0,110.0,2.8,17.0,490.5,75.75,60.58
2018,6,26,8,0,775.0,106.0,2.8,17.4,549.0,79.29,63.34
2018,6,26,8,15,795.5,108.5,2.8,17.8,596.5,79.55,63.25
2018,6,26,8,30,816.0,111.0,2.8,18.2,644.0,79.77,63.14
2018,6,26,8,45,833.0,112.5,2.8,18.55,688.5,79.24,62.43
2018,6,26,9,0,850.0,114.0,2.8,18.9,733.0,108.74,64.07
2018,6,26,9,15,862.5,115.5,2.8,19.25,772.5,169.77,97.43
2018,6,26,9,30,875.0,117.0,2.8,19.6,812.0,221.83,134.15
2018,6,26,9,45,886.5,117.0,2.85,19.95,846.5,274.16,176.76
2018,6,26,10,0,898.0,117.0,2.9,20.3,881.0,327.58,222.71
2018,6,26,10,15,904.5,118.0,2.95,20.5,908.5,380.9,269.5
2018,6,26,10,30,911.0,119.0,3.0,20.7,936.0,434.41,316.02
2018,6,26,10,45,916.5,118.5,3.05,20.95,957.0,486.47,360.47
2018,6,26,11,0,922.0,118.0,3.1,21.2,978.0,538.18,403.52
2018,6,26,11,15,926.0,118.5,3.2,21.3,993.0,589.25,445.27
2018,6,26,11,30,930.0,119.0,3.3,21.4,1008.0,639.49,485.36
2018,6,26,11,45,934.0,117.5,3.35,21.45,1015.5,687.27,522.67
2018,6,26,12,0,938.0,116.0,3.4,21.5,1023.0,733.8,558.25
2018,6,26,12,15,941.0,113.5,3.45,21.5,1023.0,777.38,591.17
2018,6,26,12,30,944.0,111.0,3.5,21.5,1023.0,819.17,620.82
2018,6,26,12,45,948.5,107.0,3.55,21.55,1017.0,858.82,648.27
2018,6,26,13,0,953.0,103.0,3.6,21.6,1011.0,896.16,674.03
2018,6,26,13,15,951.5,101.5,3.7,21.5,996.0,928.04,696.72
2018,6,26,13,30,950.0,100.0,3.8,21.4,981.0,956.95,717.48
2018,6,26,13,45,947.5,98.0,3.85,21.35,959.0,981.34,734.83
2018,6,26,14,0,945.0,96.0,3.9,21.3,937.0,1002.43,750.09
2018,6,26,14,15,940.0,94.5,3.95,21.15,908.5,1018.25,762.24
2018,6,26,14,30,935.0,93.0,4.0,21.0,880.0,1030.59,772.25
2018,6,26,14,45,928.5,90.5,4.05,20.85,845.0,1036.83,778.36
2018,6,26,15,0,922.0,88.0,4.1,20.7,810.0,1039.48,782.27
2018,6,26,15,15,912.0,86.5,4.1,20.7,770.0,1036.21,781.59
2018,6,26,15,30,902.0,85.0,4.1,20.7,730.0,1029.49,778.78
2018,6,26,15,45,889.5,83.5,4.15,20.25,686.0,1016.89,773.78
2018,6,26,16,0,877.0,82.0,4.2,19.8,642.0,1001.09,766.69
2018,6,26,16,15,861.0,79.5,4.2,19.45,594.5,977.47,753.6
2018,6,26,16,30,845.0,77.0,4.2,19.1,547.0,951.04,738.51
2018,6,26,16,45,823.5,73.5,4.2,18.8,496.5,915.31,716.49
2018,6,26,17,0,802.0,70.0,4.2,18.5,446.0,888.04,700.23
2018,6,26,17,15,772.0,67.5,4.2,18.1,395.0,841.2,669.49
2018,6,26,17,30,742.0,65.0,4.2,17.7,344.0,793.03,636.92
2018,6,26,17,45,700.5,61.0,4.2,17.3,293.5,731.62,593.08
2018,6,26,18,0,659.0,57.0,4.2,16.9,243.0,670.16,547.31
2018,6,26,18,15,526.0,53.5,4.1,16.45,183.5,541.67,446.58
2018,6,26,18,30,393.0,50.0,4.0,16.0,124.0,414.59,342.96
2018,6,26,18,45,293.5,36.0,3.9,15.6,82.5,307.86,251.49
2018,6,26,19,0,194.0,22.0,3.8,15.2,41.0,208.0,156.31
2018,6,26,19,15,132.0,15.5,3.75,14.9,25.5,133.68,0.0
2018,6,26,19,30,70.0,9.0,3.7,14.6,10.0,51.01,0.0
2018,6,26,19,45,35.0,4.5,3.65,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.0,7.5,3.4,12.9,8.5,0.0,0.0
2018,6,27,5,0,72.0,15.0,3.5,13.0,17.0,12.8,0.0
2018,6,27,5,15,179.0,28.0,3.55,13.35,45.0,21.77,4.43
2018,6,27,5,30,286.0,41.0,3.6,13.7,73.0,31.72,21.11
2018,6,27,5,45,288.0,42.5,3.65,14.05,88.0,32.61,22.95
2018,6,27,6,0,290.0,44.0,3.7,14.4,103.0,33.7,24.3
2018,6,27,6,15,145.0,45.0,3.65,14.75,74.5,32.83,23.7
2018,6,27,6,30,0.0,46.0,3.6,15.1,46.0,38.03,28.37
2018,6,27,6,45,0.0,56.5,3.6,15.45,56.5,46.77,36.08
2018,6,27,7,0,0.0,67.0,3.6,15.8,67.0,55.53,43.69
2018,6,27,7,15,0.0,84.5,3.6,16.15,84.5,69.83,56.04
2018,6,27,7,30,0.0,102.0,3.6,16.5,102.0,83.48,67.66
2018,6,27,7,45,0.5,120.0,3.55,16.85,120.5,97.33,79.31
2018,6,27,8,0,1.0,138.0,3.5,17.2,139.0,111.02,90.67
2018,6,27,8,15,1.0,145.0,3.55,17.5,146.0,116.6,95.03
2018,6,27,8,30,1.0,152.0,3.6,17.8,153.0,122.12,99.32
2018,6,27,8,45,1.5,158.5,3.6,18.1,159.5,127.23,103.24
2018,6,27,9,0,2.0,165.0,3.6,18.4,166.0,132.63,102.63
2018,6,27,9,15,6.5,196.5,3.6,18.65,201.5,157.05,121.62
2018,6,27,9,30,11.0,228.0,3.6,18.9,237.0,182.04,140.82
2018,6,27,9,45,16.0,264.5,3.65,19.15,278.0,211.4,163.32
2018,6,27,10,0,21.0,301.0,3.7,19.4,319.0,241.58,186.33
2018,6,27,10,15,20.0,304.5,3.75,19.55,322.0,247.0,190.32
2018,6,27,10,30,19.0,308.0,3.8,19.7,325.0,252.22,194.22
2018,6,27,10,45,18.5,306.5,3.85,19.85,323.5,253.72,195.24
2018,6,27,11,0,18.0,305.0,3.9,20.0,322.0,255.0,196.11
2018,6,27,11,15,21.5,325.0,3.95,20.0,345.5,274.99,211.49
2018,6,27,11,30,25.0,345.0,4.0,20.0,369.0,291.88,224.44
2018,6,27,11,45,34.0,377.5,4.05,20.05,410.5,328.26,252.24
2018,6,27,12,0,43.0,410.0,4.1,20.1,452.0,366.65,281.35
2018,6,27,12,15,42.0,406.5,4.15,20.0,447.5,370.36,284.32
2018,6,27,12,30,41.0,403.0,4.2,19.9,443.0,373.72,287.12
2018,6,27,12,45,36.0,384.5,4.25,19.85,419.5,360.5,277.35
2018,6,27,13,0,31.0,366.0,4.3,19.8,396.0,345.97,266.58
2018,6,27,13,15,32.5,365.5,4.35,19.7,396.5,352.17,271.76
2018,6,27,13,30,34.0,365.0,4.4,19.6,397.0,358.33,276.89
2018,6,27,13,45,41.0,369.0,4.45,19.45,406.5,373.84,289.43
2018,6,27,14,0,48.0,373.0,4.5,19.3,416.0,389.86,302.39
2018,6,27,14,15,37.5,346.5,4.55,19.15,379.5,359.03,279.2
2018,6,27,14,30,27.0,320.0,4.6,19.0,343.0,326.86,254.86
2018,6,27,14,45,170.0,274.0,4.65,18.85,408.0,446.06,352.97
2018,6,27,15,0,313.0,228.0,4.7,18.7,473.0,588.81,466.11
2018,6,27,15,15,591.0,162.5,4.7,18.7,596.0,816.0,639.78
2018,6,27,15,30,869.0,97.0,4.7,18.7,719.0,1009.93,777.61
2018,6,27,15,45,856.0,94.5,4.85,18.25,675.0,996.0,770.99
2018,6,27,16,0,843.0,92.0,5.0,17.8,631.0,978.94,763.63
2018,6,27,16,15,824.0,90.0,5.05,17.5,583.5,965.26,757.42
2018,6,27,16,30,805.0,88.0,5.1,17.2,536.0,936.97,740.66
2018,6,27,16,45,737.0,93.5,5.1,16.85,474.5,867.49,693.3
2018,6,27,17,0,669.0,99.0,5.1,16.5,413.0,804.08,649.54
2018,6,27,17,15,666.5,89.0,5.1,16.15,371.0,776.39,631.76
2018,6,27,17,30,664.0,79.0,5.1,15.8,329.0,746.26,611.32
2018,6,27,17,45,628.0,73.0,5.1,15.45,281.5,689.63,569.42
2018,6,27,18,0,592.0,67.0,5.1,15.1,234.0,632.96,525.84
2018,6,27,18,15,525.0,60.5,5.05,14.8,187.0,550.41,459.18
2018,6,27,18,30,458.0,54.0,5.0,14.5,140.0,470.53,391.87
2018,6,27,18,45,357.0,45.5,4.9,14.15,100.5,366.0,301.11
2018,6,27,19,0,256.0,37.0,4.8,13.8,61.0,273.53,207.59
2018,6,27,19,15,150.5,23.0,4.75,13.7,35.0,156.02,0.0
2018,6,27,19,30,45.0,9.0,4.7,13.6,9.0,35.56,0.0
2018,6,27,19,45,22.5,4.5,4.65,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,28,4,45,26.5,7.0,4.35,13.25,7.5,0.0,0.0
2018,6,28,5,0,53.0,14.0,4.4,13.4,15.0,11.95,0.0
2018,6,28,5,15,149.0,27.5,4.5,13.75,41.5,21.33,3.53
2018,6,28,5,30,245.0,41.0,4.6,14.1,68.0,31.59,20.89
2018,6,28,5,45,340.5,50.5,4.7,14.45,108.0,38.76,28.25
2018,6,28,6,0,436.0,60.0,4.8,14.8,148.0,47.83,36.72
2018,6,28,6,15,500.0,66.5,4.8,15.2,194.5,51.91,40.58
2018,6,28,6,30,564.0,73.0,4.8,15.6,241.0,56.0,44.24
2018,6,28,6,45,611.0,77.5,4.8,16.05,290.5,58.37,46.24
2018,6,28,7,0,658.0,82.0,4.8,16.5,340.0,60.74,48.14
2018,6,28,7,15,692.5,86.0,4.75,16.85,390.5,62.59,49.55
2018,6,28,7,30,727.0,90.0,4.7,17.2,441.0,70.38,56.11
2018,6,28,7,45,755.0,92.5,4.65,17.55,491.0,71.12,56.47
2018,6,28,8,0,783.0,95.0,4.6,17.9,541.0,71.85,56.82
2018,6,28,8,15,801.0,97.0,4.55,18.25,587.0,72.04,56.72
2018,6,28,8,30,819.0,99.0,4.5,18.6,633.0,72.2,56.61
2018,6,28,8,45,834.5,101.0,4.4,18.95,676.5,83.22,65.75
2018,6,28,9,0,850.0,103.0,4.3,19.3,720.0,111.03,66.86
2018,6,28,9,15,861.0,104.5,4.25,19.6,758.5,161.17,91.0
2018,6,28,9,30,872.0,106.0,4.2,19.9,797.0,212.75,127.33
2018,6,28,9,45,881.0,107.0,4.15,20.2,830.5,264.85,169.98
2018,6,28,10,0,890.0,108.0,4.1,20.5,864.0,317.8,215.89
2018,6,28,10,15,895.5,108.5,4.1,20.65,890.5,369.95,262.16
2018,6,28,10,30,901.0,109.0,4.1,20.8,917.0,422.17,308.14
2018,6,28,10,45,905.0,110.0,4.1,21.0,937.5,473.97,352.87
2018,6,28,11,0,909.0,111.0,4.1,21.2,958.0,525.32,396.1
2018,6,28,11,15,911.5,112.0,4.1,21.3,972.0,575.23,437.26
2018,6,28,11,30,914.0,113.0,4.1,21.4,986.0,624.21,476.6
2018,6,28,11,45,915.5,113.0,4.15,21.45,993.0,670.71,513.39
2018,6,28,12,0,917.0,113.0,4.2,21.5,1000.0,715.83,548.35
2018,6,28,12,15,918.5,112.0,4.25,21.5,1000.0,758.62,581.07
2018,6,28,12,30,920.0,111.0,4.3,21.5,1000.0,799.61,610.67
2018,6,28,12,45,922.0,108.5,4.4,21.5,993.0,837.7,637.76
2018,6,28,13,0,924.0,106.0,4.5,21.5,986.0,873.48,663.42
2018,6,28,13,15,920.5,106.0,4.55,21.45,971.0,904.23,685.4
2018,6,28,13,30,917.0,106.0,4.6,21.4,956.0,932.07,705.43
2018,6,28,13,45,912.5,105.0,4.65,21.3,934.0,954.98,722.3
2018,6,28,14,0,908.0,104.0,4.7,21.2,912.0,974.67,737.11
2018,6,28,14,15,901.0,103.5,4.7,21.05,883.5,989.17,748.25
2018,6,28,14,30,894.0,103.0,4.7,20.9,855.0,1000.3,757.26
2018,6,28,14,45,885.5,101.0,4.75,20.8,820.5,1004.93,762.29
2018,6,28,15,0,877.0,99.0,4.8,20.7,786.0,1006.1,765.15
2018,6,28,15,15,866.0,97.5,4.8,20.7,747.0,1001.92,763.77
2018,6,28,15,30,855.0,96.0,4.8,20.7,708.0,994.43,760.3
2018,6,28,15,45,841.0,94.0,4.8,20.25,664.5,980.1,753.57
2018,6,28,16,0,827.0,92.0,4.8,19.8,621.0,962.72,744.79
2018,6,28,16,15,809.0,89.5,4.8,19.45,574.0,949.57,738.74
2018,6,28,16,30,791.0,87.0,4.8,19.1,527.0,921.84,722.28
2018,6,28,16,45,767.0,84.5,4.85,18.8,478.5,885.71,699.83
2018,6,28,17,0,743.0,82.0,4.9,18.5,430.0,847.49,675.42
2018,6,28,17,15,711.0,78.0,4.9,18.05,380.0,798.0,642.08
2018,6,28,17,30,679.0,74.0,4.9,17.6,330.0,753.21,611.33
2018,6,28,17,45,633.5,69.5,4.9,17.15,280.5,689.88,565.08
2018,6,28,18,0,588.0,65.0,4.9,16.7,231.0,627.06,517.36
2018,6,28,18,15,522.5,58.5,4.8,16.3,184.5,546.0,452.46
2018,6,28,18,30,457.0,52.0,4.7,15.9,138.0,467.68,386.97
2018,6,28,18,45,359.0,43.5,4.6,15.5,99.0,365.89,299.25
2018,6,28,19,0,261.0,35.0,4.5,15.1,60.0,273.57,206.65
2018,6,28,19,15,154.0,22.0,4.4,14.85,34.5,156.73,0.0
2018,6,28,19,30,47.0,9.0,4.3,14.6,9.0,36.82,0.0
2018,6,28,19,45,23.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,29,4,45,50.0,7.0,1.3,13.35,8.0,0.0,0.0
2018,6,29,5,0,100.0,14.0,1.3,13.6,16.0,11.95,0.0
2018,6,29,5,15,217.5,24.5,1.3,14.1,43.5,20.53,2.44
2018,6,29,5,30,335.0,35.0,1.3,14.6,71.0,28.89,18.58
2018,6,29,5,45,427.0,41.5,1.35,15.1,112.0,33.57,23.7
2018,6,29,6,0,519.0,48.0,1.4,15.6,153.0,38.34,28.29
2018,6,29,6,15,578.0,53.5,1.45,16.1,200.5,42.13,31.82
2018,6,29,6,30,637.0,59.0,1.5,16.6,248.0,45.91,35.18
2018,6,29,6,45,679.5,62.5,1.5,17.15,298.0,52.25,40.68
2018,6,29,7,0,722.0,66.0,1.5,17.7,348.0,54.55,42.5
2018,6,29,7,15,751.5,69.5,1.5,18.35,398.5,56.68,44.11
2018,6,29,7,30,781.0,73.0,1.5,19.0,449.0,58.75,45.63
2018,6,29,7,45,804.0,75.0,1.55,19.65,498.5,59.61,46.08
2018,6,29,8,0,827.0,77.0,1.6,20.3,548.0,69.51,54.26
2018,6,29,8,15,844.5,79.0,1.7,20.85,595.0,70.92,55.15
2018,6,29,8,30,862.0,81.0,1.8,21.4,642.0,72.22,55.95
2018,6,29,8,45,875.0,83.0,1.85,21.9,685.5,73.32,56.6
2018,6,29,9,0,888.0,85.0,1.9,22.4,729.0,101.15,57.78
2018,6,29,9,15,896.0,87.5,2.0,22.85,767.5,153.42,82.31
2018,6,29,9,30,904.0,90.0,2.1,23.3,806.0,206.85,119.21
2018,6,29,9,45,907.0,94.0,2.2,23.7,838.5,261.16,162.93
2018,6,29,10,0,910.0,98.0,2.3,24.1,871.0,315.73,209.36
2018,6,29,10,15,915.0,99.0,2.35,24.35,897.5,369.02,255.44
2018,6,29,10,30,920.0,100.0,2.4,24.6,924.0,422.33,301.1
2018,6,29,10,45,924.0,101.0,2.5,24.9,945.0,475.04,345.39
2018,6,29,11,0,928.0,102.0,2.6,25.2,966.0,527.28,388.17
2018,6,29,11,15,930.5,102.5,2.7,25.3,980.0,577.69,428.8
2018,6,29,11,30,933.0,103.0,2.8,25.4,994.0,627.11,467.64
2018,6,29,11,45,934.0,103.0,2.85,25.55,1000.5,674.04,503.48
2018,6,29,12,0,935.0,103.0,2.9,25.7,1007.0,719.48,537.41
2018,6,29,12,15,933.5,104.0,3.0,25.7,1006.0,762.3,569.32
2018,6,29,12,30,932.0,105.0,3.1,25.7,1005.0,803.11,597.89
2018,6,29,12,45,928.5,105.5,3.2,25.7,996.0,839.71,623.18
2018,6,29,13,0,925.0,106.0,3.3,25.7,987.0,873.75,646.71
2018,6,29,13,15,922.5,105.5,3.4,25.65,972.5,904.99,668.52
2018,6,29,13,30,920.0,105.0,3.5,25.6,958.0,933.35,688.46
2018,6,29,13,45,916.5,103.0,3.55,25.55,936.0,956.31,704.59
2018,6,29,14,0,913.0,101.0,3.6,25.5,914.0,976.03,718.69
2018,6,29,14,15,907.5,100.0,3.65,25.35,886.0,991.54,730.44
2018,6,29,14,30,902.0,99.0,3.7,25.2,858.0,1003.68,740.14
2018,6,29,14,45,895.0,96.5,3.75,25.05,824.0,1009.3,745.72
2018,6,29,15,0,888.0,94.0,3.8,24.9,790.0,1011.45,749.2
2018,6,29,15,15,877.0,93.0,3.8,24.9,751.0,1007.82,748.26
2018,6,29,15,30,866.0,92.0,3.8,24.9,712.0,1000.88,745.29
2018,6,29,15,45,853.5,89.5,3.8,24.45,668.5,987.41,739.41
2018,6,29,16,0,841.0,87.0,3.8,24.0,625.0,970.81,731.51
2018,6,29,16,15,824.0,84.5,3.8,23.65,578.5,946.72,718.23
2018,6,29,16,30,807.0,82.0,3.8,23.3,532.0,931.33,710.93
2018,6,29,16,45,783.5,79.5,3.8,23.0,482.5,895.48,689.1
2018,6,29,17,0,760.0,77.0,3.8,22.7,433.0,857.51,665.51
2018,6,29,17,15,728.5,73.5,3.8,22.15,383.0,808.85,634.26
2018,6,29,17,30,697.0,70.0,3.8,21.6,333.0,758.98,601.16
2018,6,29,17,45,652.5,65.5,3.75,21.1,283.0,701.23,560.56
2018,6,29,18,0,608.0,61.0,3.7,20.6,233.0,638.84,514.68
2018,6,29,18,15,544.0,55.0,3.6,19.95,186.5,559.2,453.35
2018,6,29,18,30,480.0,49.0,3.5,19.3,140.0,482.3,391.18
2018,6,29,18,45,383.0,41.0,3.45,18.65,100.0,381.43,306.75
2018,6,29,19,0,286.0,33.0,3.4,18.0,60.0,286.92,213.95
2018,6,29,19,15,170.5,20.5,3.4,17.65,34.5,165.06,0.0
2018,6,29,19,30,55.0,8.0,3.4,17.3,9.0,40.94,0.0
2018,6,29,19,45,27.5,4.0,3.35,16.9,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,30,4,45,66.0,6.5,1.1,16.8,8.0,0.0,0.0
2018,6,30,5,0,132.0,13.0,1.1,17.0,16.0,11.1,0.0
2018,6,30,5,15,259.5,22.0,1.15,17.5,44.5,18.34,0.69
2018,6,30,5,30,387.0,31.0,1.2,18.0,73.0,25.54,15.45
2018,6,30,5,45,474.5,37.5,1.2,18.5,115.0,30.44,20.63
2018,6,30,6,0,562.0,44.0,1.2,19.0,157.0,35.38,25.29
2018,6,30,6,15,618.0,49.0,1.2,19.5,205.0,42.34,31.54
2018,6,30,6,30,674.0,54.0,1.2,20.0,253.0,46.18,34.91
2018,6,30,6,45,713.0,57.5,1.15,20.5,303.5,48.63,36.96
2018,6,30,7,0,752.0,61.0,1.1,21.0,354.0,51.08,38.92
2018,6,30,7,15,780.5,64.0,1.1,21.65,405.0,53.0,40.34
2018,6,30,7,30,809.0,67.0,1.1,22.3,456.0,62.47,48.18
2018,6,30,7,45,830.0,69.5,1.15,22.95,505.5,64.6,49.67
2018,6,30,8,0,851.0,72.0,1.2,23.6,555.0,66.61,51.06
2018,6,30,8,15,865.5,74.0,1.25,24.25,601.5,68.07,51.98
2018,6,30,8,30,880.0,76.0,1.3,24.9,648.0,69.42,52.79
2018,6,30,8,45,892.0,77.5,1.35,25.5,691.0,70.3,53.23
2018,6,30,9,0,904.0,79.0,1.4,26.1,734.0,97.15,53.95
2018,6,30,9,15,912.5,81.0,1.45,26.6,773.0,149.96,77.85
2018,6,30,9,30,921.0,83.0,1.5,27.1,812.0,203.99,114.28
2018,6,30,9,45,926.5,85.0,1.6,27.55,845.0,258.4,157.13
2018,6,30,10,0,932.0,87.0,1.7,28.0,878.0,313.32,202.92
2018,6,30,10,15,937.5,88.0,1.75,28.3,905.5,367.85,249.06
2018,6,30,10,30,943.0,89.0,1.8,28.6,933.0,422.44,294.76
2018,6,30,10,45,946.0,90.5,1.9,28.85,954.0,476.18,339.04
2018,6,30,11,0,949.0,92.0,2.0,29.1,975.0,529.32,381.7
2018,6,30,11,15,950.5,92.5,2.05,29.25,988.5,580.14,421.52
2018,6,30,11,30,952.0,93.0,2.1,29.4,1002.0,629.82,459.38
2018,6,30,11,45,952.5,93.0,2.2,29.5,1008.0,677.18,494.99
2018,6,30,12,0,953.0,93.0,2.3,29.6,1014.0,722.96,528.69
2018,6,30,12,15,950.5,95.0,2.35,29.6,1013.0,766.48,560.03
2018,6,30,12,30,948.0,97.0,2.4,29.6,1012.0,807.9,587.73
2018,6,30,12,45,942.0,100.0,2.45,29.6,1003.0,845.12,612.44
2018,6,30,13,0,936.0,103.0,2.5,29.6,994.0,879.68,635.35
2018,6,30,13,15,933.0,102.0,2.55,29.55,978.5,910.36,655.86
2018,6,30,13,30,930.0,101.0,2.6,29.5,963.0,938.05,674.5
2018,6,30,13,45,835.5,147.5,2.65,29.45,908.0,922.9,665.58
2018,6,30,14,0,741.0,194.0,2.7,29.4,853.0,924.78,668.15
2018,6,30,14,15,778.0,168.5,2.75,29.25,841.0,948.07,684.86
2018,6,30,14,30,815.0,143.0,2.8,29.1,829.0,976.59,704.87
2018,6,30,14,45,852.0,120.0,2.85,28.95,811.0,991.32,716.08
2018,6,30,15,0,889.0,97.0,2.9,28.8,793.0,1015.65,733.75
2018,6,30,15,15,878.5,95.0,2.9,28.8,753.5,1011.52,732.33
2018,6,30,15,30,868.0,93.0,2.9,28.8,714.0,1004.02,729.13
2018,6,30,15,45,851.5,91.5,3.0,28.15,669.0,987.74,723.09
2018,6,30,16,0,835.0,90.0,3.1,27.5,624.0,968.41,715.05
2018,6,30,16,15,812.5,89.0,3.1,26.95,576.0,952.54,708.23
2018,6,30,16,30,790.0,88.0,3.1,26.4,528.0,922.29,691.66
2018,6,30,16,45,760.0,86.0,3.1,25.9,477.0,880.99,667.22
2018,6,30,17,0,730.0,84.0,3.1,25.4,426.0,837.79,640.97
2018,6,30,17,15,692.0,80.5,3.1,24.55,375.0,789.21,611.03
2018,6,30,17,30,654.0,77.0,3.1,23.7,324.0,734.88,575.83
2018,6,30,17,45,597.5,73.5,3.1,22.9,273.5,663.79,526.65
2018,6,30,18,0,541.0,70.0,3.1,22.1,223.0,593.74,476.02
2018,6,30,18,15,472.5,62.5,3.05,21.35,177.0,510.22,412.18
2018,6,30,18,30,404.0,55.0,3.0,20.6,131.0,429.67,347.6
2018,6,30,18,45,308.5,44.0,2.95,19.8,92.0,326.14,261.14
2018,6,30,19,0,213.0,33.0,2.9,19.0,53.0,236.15,174.65
2018,6,30,19,15,125.5,20.0,2.9,18.6,30.0,134.3,0.0
2018,6,30,19,30,38.0,7.0,2.9,18.2,7.0,29.56,0.0
2018,6,30,19,45,19.0,3.5,2.9,17.85,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.5,6.0,2.75,15.2,6.5,0.0,0.0
2018,7,1,5,0,67.0,12.0,2.8,15.3,13.0,10.24,0.0
2018,7,1,5,15,159.0,24.0,2.85,15.65,38.0,18.68,0.0
2018,7,1,5,30,251.0,36.0,2.9,16.0,63.0,27.86,17.43
2018,7,1,5,45,327.0,47.5,2.9,16.35,101.0,36.5,26.03
2018,7,1,6,0,403.0,59.0,2.9,16.7,139.0,46.92,35.62
2018,7,1,6,15,453.0,68.5,2.85,17.1,182.5,53.35,41.52
2018,7,1,6,30,503.0,78.0,2.8,17.5,226.0,59.56,47.03
2018,7,1,6,45,528.5,88.0,2.8,17.85,269.5,65.68,52.31
2018,7,1,7,0,554.0,98.0,2.8,18.2,313.0,71.47,57.18
2018,7,1,7,15,557.5,111.0,2.7,18.6,353.0,78.84,63.31
2018,7,1,7,30,561.0,124.0,2.6,19.0,393.0,85.69,68.89
2018,7,1,7,45,475.5,162.0,2.55,19.4,407.0,106.85,86.62
2018,7,1,8,0,390.0,200.0,2.5,19.8,421.0,126.24,102.57
2018,7,1,8,15,388.0,219.0,2.5,20.2,454.5,134.57,109.05
2018,7,1,8,30,386.0,238.0,2.5,20.6,488.0,142.27,114.96
2018,7,1,8,45,361.0,264.5,2.45,20.95,511.0,165.03,133.3
2018,7,1,9,0,336.0,291.0,2.4,21.3,534.0,189.03,139.24
2018,7,1,9,15,280.5,329.5,2.45,21.65,540.0,228.22,164.86
2018,7,1,9,30,225.0,368.0,2.5,22.0,546.0,276.49,202.24
2018,7,1,9,45,236.5,383.5,2.5,22.3,577.5,307.01,224.76
2018,7,1,10,0,248.0,399.0,2.5,22.6,609.0,326.29,239.64
2018,7,1,10,15,231.5,413.0,2.55,22.85,614.0,363.09,268.85
2018,7,1,10,30,215.0,427.0,2.6,23.1,619.0,385.55,286.93
2018,7,1,10,45,156.5,437.0,2.7,23.3,578.5,386.06,289.03
2018,7,1,11,0,98.0,447.0,2.8,23.5,538.0,388.45,291.64
2018,7,1,11,15,100.0,454.5,2.9,23.6,548.5,406.25,305.12
2018,7,1,11,30,102.0,462.0,3.0,23.7,559.0,424.41,318.73
2018,7,1,11,45,108.0,468.0,3.05,23.75,571.5,444.3,333.57
2018,7,1,12,0,114.0,474.0,3.1,23.8,584.0,464.61,348.67
2018,7,1,12,15,190.5,448.0,3.2,23.75,632.0,512.96,385.77
2018,7,1,12,30,267.0,422.0,3.3,23.7,680.0,569.3,428.51
2018,7,1,12,45,335.5,392.0,3.35,23.65,713.5,618.7,465.95
2018,7,1,13,0,404.0,362.0,3.4,23.6,747.0,679.09,510.9
