Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,15,51.0,7.0,1.95,14.5,8.0,0.0,0.0
2018,8,10,5,30,102.0,14.0,2.0,14.9,16.0,11.95,0.0
2018,8,10,5,45,208.5,26.0,2.1,15.35,45.5,20.28,4.96
2018,8,10,6,0,315.0,38.0,2.2,15.8,75.0,31.25,20.77
2018,8,10,6,15,332.0,50.0,2.15,16.25,106.0,38.29,27.79
2018,8,10,6,30,349.0,62.0,2.1,16.7,137.0,46.71,35.58
2018,8,10,6,45,340.5,83.5,2.05,17.15,173.0,61.28,48.56
2018,8,10,7,0,332.0,105.0,2.0,17.6,209.0,75.14,60.67
2018,8,10,7,15,440.0,105.5,2.0,18.2,269.5,75.39,60.66
2018,8,10,7,30,548.0,106.0,2.0,18.8,330.0,76.32,61.16
2018,8,10,7,45,575.0,115.5,2.0,19.45,378.5,81.14,64.95
2018,8,10,8,0,602.0,125.0,2.0,20.1,427.0,85.66,68.42
2018,8,10,8,15,627.5,131.5,2.0,20.7,474.5,87.82,69.86
2018,8,10,8,30,653.0,138.0,2.0,21.3,522.0,89.82,71.15
2018,8,10,8,45,614.5,163.0,2.0,21.95,547.0,102.28,81.19
2018,8,10,9,0,576.0,188.0,2.0,22.6,572.0,113.93,90.43
2018,8,10,9,15,582.0,200.5,2.0,23.05,609.0,129.35,90.7
2018,8,10,9,30,588.0,213.0,2.0,23.5,646.0,175.62,112.53
2018,8,10,9,45,639.5,203.0,2.05,24.0,695.0,215.63,136.96
2018,8,10,10,0,691.0,193.0,2.1,24.5,744.0,261.8,171.13
2018,8,10,10,15,752.5,171.5,2.15,24.85,791.5,315.12,213.25
2018,8,10,10,30,814.0,150.0,2.2,25.2,839.0,366.65,255.42
2018,8,10,10,45,758.0,184.0,2.25,25.55,839.0,418.71,300.23
2018,8,10,11,0,702.0,218.0,2.3,25.9,839.0,461.5,336.46
2018,8,10,11,15,732.0,204.0,2.4,26.05,861.5,510.15,375.53
2018,8,10,11,30,762.0,190.0,2.5,26.2,884.0,561.15,415.57
2018,8,10,11,45,801.5,171.0,2.6,26.35,906.0,613.47,455.91
2018,8,10,12,0,841.0,152.0,2.7,26.5,928.0,662.96,493.72
2018,8,10,12,15,839.0,153.5,2.8,26.55,928.0,710.84,529.24
2018,8,10,12,30,837.0,155.0,2.9,26.6,928.0,752.47,559.9
2018,8,10,12,45,831.0,157.0,3.0,26.7,919.0,789.31,586.68
2018,8,10,13,0,825.0,159.0,3.1,26.8,910.0,823.52,610.63
2018,8,10,13,15,822.0,157.5,3.2,26.7,895.0,854.2,632.3
2018,8,10,13,30,819.0,156.0,3.3,26.6,880.0,881.99,652.11
2018,8,10,13,45,815.5,152.5,3.45,26.55,858.0,904.36,668.56
2018,8,10,14,0,812.0,149.0,3.6,26.5,836.0,923.5,683.01
2018,8,10,14,15,805.0,146.5,3.65,26.35,807.5,937.06,693.56
2018,8,10,14,30,798.0,144.0,3.7,26.2,779.0,947.2,702.02
2018,8,10,14,45,790.5,139.5,3.8,26.0,744.5,951.26,707.06
2018,8,10,15,0,783.0,135.0,3.9,25.8,710.0,951.84,709.95
2018,8,10,15,15,768.5,132.0,3.9,25.8,670.0,943.64,705.95
2018,8,10,15,30,754.0,129.0,3.9,25.8,630.0,932.03,699.83
2018,8,10,15,45,738.5,124.0,3.95,25.3,586.0,920.86,695.77
2018,8,10,16,0,723.0,119.0,4.0,24.8,542.0,899.92,685.0
2018,8,10,16,15,702.5,113.0,4.0,24.4,494.5,869.88,667.32
2018,8,10,16,30,682.0,107.0,4.0,24.0,447.0,837.27,647.61
2018,8,10,16,45,652.5,101.0,4.0,23.6,397.5,793.68,619.62
2018,8,10,17,0,623.0,95.0,4.0,23.2,348.0,748.36,589.69
2018,8,10,17,15,580.5,88.0,3.9,22.65,298.0,688.39,547.85
2018,8,10,17,30,538.0,81.0,3.8,22.1,248.0,628.0,504.17
2018,8,10,17,45,480.0,72.0,3.7,21.5,200.0,551.72,446.34
2018,8,10,18,0,422.0,63.0,3.6,20.9,152.0,476.83,386.84
2018,8,10,18,15,339.5,51.5,3.45,20.4,110.5,379.68,306.53
2018,8,10,18,30,257.0,40.0,3.3,19.9,69.0,293.82,228.75
2018,8,10,18,45,163.5,26.5,3.15,19.35,41.5,188.71,70.75
2018,8,10,19,0,70.0,13.0,3.0,18.8,14.0,58.81,0.0
2018,8,10,19,15,35.0,6.5,2.9,18.6,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.7,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.8,16.1,14.0,11.1,0.0
2018,8,11,5,45,151.5,27.0,2.9,16.4,41.0,20.95,3.87
2018,8,11,6,0,238.0,41.0,3.0,16.7,68.0,31.54,20.82
2018,8,11,6,15,317.0,54.5,2.95,17.1,110.0,41.55,30.46
2018,8,11,6,30,396.0,68.0,2.9,17.5,152.0,51.35,39.48
2018,8,11,6,45,444.5,79.5,2.9,17.95,198.0,59.3,46.65
2018,8,11,7,0,493.0,91.0,2.9,18.4,244.0,67.02,53.39
2018,8,11,7,15,542.5,98.0,2.95,18.95,295.0,72.72,58.17
2018,8,11,7,30,592.0,105.0,3.0,19.5,346.0,76.22,60.92
2018,8,11,7,45,621.0,113.0,3.0,20.1,395.5,80.06,63.89
2018,8,11,8,0,650.0,121.0,3.0,20.7,445.0,83.69,66.61
2018,8,11,8,15,673.5,126.5,3.05,21.2,492.5,85.32,67.64
2018,8,11,8,30,697.0,132.0,3.1,21.7,540.0,86.82,68.55
2018,8,11,8,45,713.5,137.5,3.15,22.15,584.0,88.06,69.25
2018,8,11,9,0,730.0,143.0,3.2,22.6,628.0,89.15,69.84
2018,8,11,9,15,742.0,148.0,3.25,23.0,667.5,101.84,67.89
2018,8,11,9,30,754.0,153.0,3.3,23.4,707.0,152.76,89.21
2018,8,11,9,45,759.0,160.0,3.3,23.8,740.5,213.66,131.0
2018,8,11,10,0,764.0,167.0,3.3,24.2,774.0,266.6,172.7
2018,8,11,10,15,772.0,169.5,3.35,24.4,802.5,317.9,215.9
2018,8,11,10,30,780.0,172.0,3.4,24.6,831.0,369.91,260.44
2018,8,11,10,45,785.5,174.0,3.4,24.8,852.5,421.17,304.11
2018,8,11,11,0,791.0,176.0,3.4,25.0,874.0,472.47,346.94
2018,8,11,11,15,795.5,176.5,3.5,25.05,889.0,522.05,387.87
2018,8,11,11,30,800.0,177.0,3.6,25.1,904.0,571.14,427.45
2018,8,11,11,45,802.0,177.5,3.65,25.15,911.5,618.07,464.41
2018,8,11,12,0,804.0,178.0,3.7,25.2,919.0,663.87,499.68
2018,8,11,12,15,805.5,177.5,3.75,25.2,919.5,707.15,532.55
2018,8,11,12,30,807.0,177.0,3.8,25.2,920.0,748.77,563.66
2018,8,11,12,45,808.0,174.5,3.85,25.2,913.0,786.39,591.54
2018,8,11,13,0,809.0,172.0,3.9,25.2,906.0,821.76,617.31
2018,8,11,13,15,804.0,171.0,3.95,25.1,890.0,851.0,638.07
2018,8,11,13,30,799.0,170.0,4.0,25.0,874.0,877.28,656.88
2018,8,11,13,45,791.5,168.5,4.05,24.9,851.0,897.77,671.83
2018,8,11,14,0,784.0,167.0,4.1,24.8,828.0,914.94,684.69
2018,8,11,14,15,774.5,165.0,4.1,24.65,799.0,926.38,693.67
2018,8,11,14,30,765.0,163.0,4.1,24.5,770.0,934.35,700.5
2018,8,11,14,45,753.0,160.0,4.1,24.3,734.5,943.18,708.23
2018,8,11,15,0,741.0,157.0,4.1,24.1,699.0,941.23,708.78
2018,8,11,15,15,725.5,153.0,4.1,24.1,659.0,931.27,703.53
2018,8,11,15,30,710.0,149.0,4.1,24.1,619.0,918.01,696.18
2018,8,11,15,45,690.0,144.0,4.0,23.6,574.0,895.92,683.62
2018,8,11,16,0,670.0,139.0,3.9,23.1,529.0,870.85,669.01
2018,8,11,16,15,644.0,133.5,3.9,22.75,481.5,836.51,647.82
2018,8,11,16,30,618.0,128.0,3.9,22.4,434.0,799.74,624.63
2018,8,11,16,45,585.5,120.0,3.85,22.0,384.5,751.67,592.63
2018,8,11,17,0,553.0,112.0,3.8,21.6,335.0,702.01,558.7
2018,8,11,17,15,508.5,103.5,3.75,21.15,286.0,632.05,508.45
2018,8,11,17,30,464.0,95.0,3.7,20.7,237.0,571.69,463.83
2018,8,11,17,45,405.5,83.0,3.65,20.2,190.0,495.3,404.69
2018,8,11,18,0,347.0,71.0,3.6,19.7,143.0,421.38,344.65
2018,8,11,18,15,271.0,56.0,3.55,19.2,102.5,332.29,269.22
2018,8,11,18,30,195.0,41.0,3.5,18.7,62.0,248.93,192.92
2018,8,11,18,45,115.5,24.5,3.5,18.25,35.5,148.84,36.72
2018,8,11,19,0,36.0,8.0,3.5,17.8,9.0,31.31,0.0
2018,8,11,19,15,18.0,4.0,3.5,17.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,12,5,15,13.0,4.0,2.1,15.0,4.0,0.0,0.0
2018,8,12,5,30,26.0,8.0,2.1,15.3,8.0,6.83,0.0
2018,8,12,5,45,85.0,24.0,2.15,15.65,32.0,18.81,1.42
2018,8,12,6,0,144.0,40.0,2.2,16.0,56.0,30.97,20.3
2018,8,12,6,15,206.5,58.5,2.1,16.4,95.0,44.69,33.25
2018,8,12,6,30,269.0,77.0,2.0,16.8,134.0,57.09,44.6
2018,8,12,6,45,320.0,93.0,1.9,17.2,179.0,67.91,54.33
2018,8,12,7,0,371.0,109.0,1.8,17.6,224.0,78.37,63.48
2018,8,12,7,15,401.5,123.0,1.75,18.15,268.0,86.89,70.67
2018,8,12,7,30,432.0,137.0,1.7,18.7,312.0,95.03,77.35
2018,8,12,7,45,452.0,150.5,1.65,19.2,355.5,102.33,83.2
2018,8,12,8,0,472.0,164.0,1.6,19.7,399.0,109.25,88.63
2018,8,12,8,15,491.5,176.0,1.6,20.2,442.5,114.85,92.87
2018,8,12,8,30,511.0,188.0,1.6,20.7,486.0,120.11,96.79
2018,8,12,8,45,558.5,188.5,1.6,21.25,538.0,118.89,95.26
2018,8,12,9,0,606.0,189.0,1.6,21.8,590.0,115.59,92.04
2018,8,12,9,15,645.0,185.5,1.7,22.25,636.5,119.94,84.29
2018,8,12,9,30,684.0,182.0,1.8,22.7,683.0,162.82,99.93
2018,8,12,9,45,719.0,173.5,1.9,23.15,723.0,206.85,127.32
2018,8,12,10,0,754.0,165.0,2.0,23.6,763.0,262.08,169.3
2018,8,12,10,15,763.5,166.5,2.1,23.9,791.5,312.56,211.48
2018,8,12,10,30,773.0,168.0,2.2,24.2,820.0,363.91,255.12
2018,8,12,10,45,780.5,169.5,2.3,24.45,842.5,415.19,298.52
2018,8,12,11,0,788.0,171.0,2.4,24.7,865.0,466.72,341.28
2018,8,12,11,15,793.0,171.5,2.55,24.85,880.0,516.35,381.95
2018,8,12,11,30,798.0,172.0,2.7,25.0,895.0,565.54,421.32
2018,8,12,11,45,761.0,193.0,2.8,25.15,887.0,605.22,452.47
2018,8,12,12,0,724.0,214.0,2.9,25.3,879.0,642.63,480.96
2018,8,12,12,15,633.5,258.5,3.0,25.25,840.5,658.15,492.86
2018,8,12,12,30,543.0,303.0,3.1,25.2,802.0,666.52,499.02
2018,8,12,12,45,535.0,301.5,3.2,25.2,789.5,690.58,517.34
2018,8,12,13,0,527.0,300.0,3.3,25.2,777.0,712.34,533.76
2018,8,12,13,15,536.5,292.0,3.4,25.05,770.5,740.41,555.17
2018,8,12,13,30,546.0,284.0,3.5,24.9,764.0,766.81,575.34
2018,8,12,13,45,596.5,254.0,3.6,24.75,766.0,811.18,608.97
2018,8,12,14,0,647.0,224.0,3.7,24.6,768.0,852.02,640.11
2018,8,12,14,15,720.0,183.0,3.8,24.35,768.5,900.31,675.66
2018,8,12,14,30,793.0,142.0,3.9,24.1,769.0,939.11,704.02
2018,8,12,14,45,785.5,137.5,3.95,23.85,735.0,943.04,708.62
2018,8,12,15,0,778.0,133.0,4.0,23.6,701.0,943.49,711.27
2018,8,12,15,15,763.0,130.0,4.0,23.6,660.5,934.71,706.82
2018,8,12,15,30,748.0,127.0,4.0,23.6,620.0,922.53,700.22
2018,8,12,15,45,733.5,122.0,4.05,22.95,576.5,912.15,697.02
2018,8,12,16,0,719.0,117.0,4.1,22.3,533.0,892.17,687.12
2018,8,12,16,15,698.5,111.0,4.1,21.9,486.0,862.11,669.13
2018,8,12,16,30,678.0,105.0,4.1,21.5,439.0,829.49,649.11
2018,8,12,16,45,650.0,98.0,4.1,21.05,389.5,786.08,620.94
2018,8,12,17,0,622.0,91.0,4.1,20.6,340.0,740.93,590.75
2018,8,12,17,15,580.0,84.5,4.05,20.1,290.5,682.15,549.2
2018,8,12,17,30,538.0,78.0,4.0,19.6,241.0,622.95,505.72
2018,8,12,17,45,465.5,70.0,3.95,19.1,191.5,535.46,438.1
2018,8,12,18,0,393.0,62.0,3.9,18.6,142.0,445.94,365.84
2018,8,12,18,15,290.0,48.0,3.8,18.15,98.0,334.52,272.37
2018,8,12,18,30,187.0,34.0,3.7,17.7,54.0,230.49,178.02
2018,8,12,18,45,111.5,21.0,3.6,17.3,31.0,137.81,10.86
2018,8,12,19,0,36.0,8.0,3.5,16.9,8.0,31.26,0.0
2018,8,12,19,15,18.0,4.0,3.45,16.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,13,5,30,41.0,9.0,2.8,14.6,10.0,7.68,0.0
2018,8,13,5,45,128.0,25.0,2.9,14.95,37.0,19.39,0.0
2018,8,13,6,0,215.0,41.0,3.0,15.3,64.0,31.5,20.67
2018,8,13,6,15,221.5,49.5,3.0,15.65,84.5,37.46,27.02
2018,8,13,6,30,228.0,58.0,3.0,16.0,105.0,43.16,32.49
2018,8,13,6,45,114.0,73.0,3.0,16.35,96.5,57.04,44.95
2018,8,13,7,0,0.0,88.0,3.0,16.7,88.0,70.51,56.83
2018,8,13,7,15,0.0,97.5,2.95,17.1,97.5,78.31,63.51
2018,8,13,7,30,0.0,107.0,2.9,17.5,107.0,86.03,69.98
2018,8,13,7,45,0.0,119.5,2.9,17.9,119.5,95.82,78.12
2018,8,13,8,0,0.0,132.0,2.9,18.3,132.0,105.55,86.08
2018,8,13,8,15,1.5,150.5,2.9,18.65,151.5,119.44,97.51
2018,8,13,8,30,3.0,169.0,2.9,19.0,171.0,133.18,108.68
2018,8,13,8,45,5.5,184.5,2.9,19.35,188.0,144.72,117.87
2018,8,13,9,0,8.0,200.0,2.9,19.7,205.0,156.14,126.9
2018,8,13,9,15,10.5,218.5,2.9,19.95,225.5,169.81,131.67
2018,8,13,9,30,13.0,237.0,2.9,20.2,246.0,185.28,143.06
2018,8,13,9,45,21.0,266.5,2.9,20.5,282.5,209.63,161.2
2018,8,13,10,0,29.0,296.0,2.9,20.8,319.0,223.0,170.74
2018,8,13,10,15,41.5,330.5,2.95,21.0,364.5,254.28,194.22
2018,8,13,10,30,54.0,365.0,3.0,21.2,410.0,287.92,219.5
2018,8,13,10,45,47.0,363.0,3.05,21.4,403.0,292.31,222.95
2018,8,13,11,0,40.0,361.0,3.1,21.6,396.0,295.52,225.48
2018,8,13,11,15,37.5,363.0,3.15,21.65,396.5,302.75,231.08
2018,8,13,11,30,35.0,365.0,3.2,21.7,397.0,309.67,236.39
2018,8,13,11,45,42.5,383.0,3.25,21.8,422.0,334.54,255.22
2018,8,13,12,0,50.0,401.0,3.3,21.9,447.0,360.84,275.02
2018,8,13,12,15,59.5,411.5,3.4,21.85,466.0,383.78,292.55
2018,8,13,12,30,69.0,422.0,3.5,21.8,485.0,407.92,311.02
2018,8,13,12,45,77.5,425.5,3.55,21.8,496.0,426.37,325.16
2018,8,13,13,0,86.0,429.0,3.6,21.8,507.0,445.48,339.83
2018,8,13,13,15,95.0,424.0,3.7,21.7,508.5,457.79,349.8
2018,8,13,13,30,104.0,419.0,3.8,21.6,510.0,470.26,359.99
2018,8,13,13,45,231.0,368.0,3.85,21.5,563.5,573.86,440.7
2018,8,13,14,0,358.0,317.0,3.9,21.4,617.0,654.25,503.51
2018,8,13,14,15,578.0,229.5,3.95,21.2,694.0,812.75,623.39
2018,8,13,14,30,798.0,142.0,4.0,21.0,771.0,943.32,716.76
2018,8,13,14,45,789.0,138.5,4.05,20.8,736.5,946.92,720.36
2018,8,13,15,0,780.0,135.0,4.1,20.6,702.0,947.02,722.67
2018,8,13,15,15,765.0,131.5,4.1,20.6,661.0,937.71,717.81
2018,8,13,15,30,750.0,128.0,4.1,20.6,620.0,924.97,710.75
2018,8,13,15,45,732.0,124.0,4.15,20.1,575.5,912.5,705.62
2018,8,13,16,0,714.0,120.0,4.2,19.6,531.0,890.31,693.61
2018,8,13,16,15,689.5,114.5,4.15,19.25,482.5,857.0,672.69
2018,8,13,16,30,665.0,109.0,4.1,18.9,434.0,821.24,649.76
2018,8,13,16,45,609.5,106.5,4.1,18.55,379.0,757.28,605.75
2018,8,13,17,0,554.0,104.0,4.1,18.2,324.0,692.34,559.87
2018,8,13,17,15,521.5,93.5,4.05,17.8,277.0,638.71,521.12
2018,8,13,17,30,489.0,83.0,4.0,17.4,230.0,584.39,480.23
2018,8,13,17,45,393.0,74.0,4.0,17.0,177.5,470.91,390.51
2018,8,13,18,0,297.0,65.0,4.0,16.6,125.0,370.66,307.43
2018,8,13,18,15,212.0,49.5,3.9,16.3,86.0,275.2,224.93
2018,8,13,18,30,127.0,34.0,3.8,16.0,47.0,167.06,127.64
2018,8,13,18,45,73.0,20.5,3.75,15.7,27.0,95.83,0.0
2018,8,13,19,0,19.0,7.0,3.7,15.4,7.0,18.84,0.0
2018,8,13,19,15,9.5,3.5,3.65,15.25,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.15,14.85,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.2,15.1,6.0,5.12,0.0
2018,8,14,5,45,53.0,21.5,3.3,15.35,26.5,16.89,0.0
2018,8,14,6,0,90.0,37.0,3.4,15.6,47.0,28.63,18.11
2018,8,14,6,15,92.0,52.0,3.45,15.9,66.5,40.62,29.7
2018,8,14,6,30,94.0,67.0,3.5,16.2,86.0,51.85,40.06
2018,8,14,6,45,47.5,80.5,3.55,16.5,90.0,63.1,50.24
2018,8,14,7,0,1.0,94.0,3.6,16.8,94.0,74.66,60.45
2018,8,14,7,15,3.5,111.0,3.6,17.15,112.0,87.74,71.76
2018,8,14,7,30,6.0,128.0,3.6,17.5,130.0,100.73,82.78
2018,8,14,7,45,8.5,141.0,3.55,17.8,144.5,110.9,91.2
2018,8,14,8,0,11.0,154.0,3.5,18.1,159.0,120.99,99.43
2018,8,14,8,15,9.0,163.0,3.5,18.35,167.5,128.19,105.13
2018,8,14,8,30,7.0,172.0,3.5,18.6,176.0,135.28,110.69
2018,8,14,8,45,12.5,198.0,3.5,18.9,206.0,153.97,125.95
2018,8,14,9,0,18.0,224.0,3.5,19.2,236.0,172.32,140.75
2018,8,14,9,15,19.5,242.0,3.5,19.4,255.5,185.54,144.49
2018,8,14,9,30,21.0,260.0,3.5,19.6,275.0,201.36,155.94
2018,8,14,9,45,38.5,294.0,3.5,19.85,323.5,216.95,166.71
2018,8,14,10,0,56.0,328.0,3.5,20.1,372.0,248.12,189.83
2018,8,14,10,15,85.5,359.5,3.5,20.3,429.5,283.8,216.19
2018,8,14,10,30,115.0,391.0,3.5,20.5,487.0,314.21,238.81
2018,8,14,10,45,95.0,393.0,3.5,20.65,474.0,330.22,251.84
2018,8,14,11,0,75.0,395.0,3.5,20.8,461.0,334.16,255.35
2018,8,14,11,15,88.5,407.0,3.55,20.9,486.0,359.04,274.38
2018,8,14,11,30,102.0,419.0,3.6,21.0,511.0,385.67,294.68
2018,8,14,11,45,142.5,432.0,3.65,21.1,561.5,429.2,327.79
2018,8,14,12,0,183.0,445.0,3.7,21.2,612.0,480.27,366.37
2018,8,14,12,15,262.0,410.5,3.75,21.25,650.0,525.66,401.65
2018,8,14,12,30,341.0,376.0,3.8,21.3,688.0,575.44,440.28
2018,8,14,12,45,527.5,293.0,3.9,21.3,770.5,676.82,518.46
2018,8,14,13,0,714.0,210.0,4.0,21.3,853.0,783.21,599.09
2018,8,14,13,15,760.0,185.0,4.05,21.25,859.0,825.18,630.52
2018,8,14,13,30,806.0,160.0,4.1,21.2,865.0,872.2,664.01
2018,8,14,13,45,803.5,156.5,4.15,21.2,843.5,895.21,680.57
2018,8,14,14,0,801.0,153.0,4.2,21.2,822.0,915.05,695.21
2018,8,14,14,15,794.5,149.5,4.2,21.05,793.5,927.89,705.3
2018,8,14,14,30,788.0,146.0,4.2,20.9,765.0,937.28,713.21
2018,8,14,14,45,780.5,141.5,4.2,20.75,731.0,941.19,717.53
2018,8,14,15,0,773.0,137.0,4.2,20.6,697.0,941.62,719.65
2018,8,14,15,15,757.5,134.5,4.2,20.6,656.5,932.86,715.15
2018,8,14,15,30,742.0,132.0,4.2,20.6,616.0,927.92,713.53
2018,8,14,15,45,725.5,126.5,4.2,20.1,571.5,908.44,703.14
2018,8,14,16,0,709.0,121.0,4.2,19.6,527.0,885.9,690.65
2018,8,14,16,15,686.5,115.0,4.2,19.3,479.5,853.98,670.8
2018,8,14,16,30,664.0,109.0,4.2,19.0,432.0,819.55,648.89
2018,8,14,16,45,633.0,102.5,4.15,18.7,382.5,774.11,618.21
2018,8,14,17,0,602.0,96.0,4.1,18.4,333.0,727.04,585.59
2018,8,14,17,15,557.5,89.0,4.1,18.0,283.5,665.64,541.35
2018,8,14,17,30,513.0,82.0,4.1,17.6,234.0,603.87,495.09
2018,8,14,17,45,452.5,72.0,4.05,17.25,186.5,524.93,432.87
2018,8,14,18,0,392.0,62.0,4.0,16.9,139.0,444.85,366.89
2018,8,14,18,15,305.5,49.5,3.9,16.6,98.5,349.83,285.29
2018,8,14,18,30,219.0,37.0,3.8,16.3,58.0,262.14,198.89
2018,8,14,18,45,129.0,22.5,3.7,16.0,33.0,150.5,0.0
2018,8,14,19,0,39.0,8.0,3.6,15.7,8.0,33.17,0.0
2018,8,14,19,15,19.5,4.0,3.55,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,5,15,5.0,2.0,2.7,15.15,2.0,0.0,0.0
2018,8,15,5,30,10.0,4.0,2.8,15.5,4.0,3.41,0.0
2018,8,15,5,45,31.5,15.0,2.9,15.8,17.5,12.42,0.0
2018,8,15,6,0,53.0,26.0,3.0,16.1,31.0,21.28,11.88
2018,8,15,6,15,55.0,39.0,3.0,16.4,47.5,31.42,21.64
2018,8,15,6,30,57.0,52.0,3.0,16.7,64.0,41.36,30.78
2018,8,15,6,45,28.5,69.5,3.05,17.05,75.5,55.49,43.44
2018,8,15,7,0,0.0,87.0,3.1,17.4,87.0,69.69,55.95
2018,8,15,7,15,0.5,103.0,3.05,17.75,103.0,82.1,66.67
2018,8,15,7,30,1.0,119.0,3.0,18.1,119.0,94.42,77.11
2018,8,15,7,45,15.0,148.5,2.95,18.45,155.5,116.0,95.34
2018,8,15,8,0,29.0,178.0,2.9,18.8,192.0,130.7,107.4
2018,8,15,8,15,45.5,207.5,2.85,19.1,232.5,149.36,122.68
2018,8,15,8,30,62.0,237.0,2.8,19.4,273.0,167.4,137.23
2018,8,15,8,45,78.0,261.0,2.8,19.7,310.0,181.94,148.72
2018,8,15,9,0,94.0,285.0,2.8,20.0,347.0,196.07,159.76
2018,8,15,9,15,179.0,290.0,2.8,20.3,417.0,190.51,154.58
2018,8,15,9,30,264.0,295.0,2.8,20.6,487.0,203.73,148.52
2018,8,15,9,45,498.5,228.0,2.8,20.85,612.5,209.18,140.1
2018,8,15,10,0,733.0,161.0,2.8,21.1,738.0,244.84,158.72
2018,8,15,10,15,791.5,141.0,2.9,21.3,785.0,299.32,203.0
2018,8,15,10,30,850.0,121.0,3.0,21.5,832.0,358.41,252.42
2018,8,15,10,45,858.5,120.0,3.05,21.7,855.0,410.86,298.17
2018,8,15,11,0,867.0,119.0,3.1,21.9,878.0,463.31,343.09
2018,8,15,11,15,872.0,119.0,3.2,21.95,893.5,514.61,386.39
2018,8,15,11,30,877.0,119.0,3.3,22.0,909.0,565.19,428.05
2018,8,15,11,45,881.5,117.5,3.4,22.1,917.0,613.41,466.89
2018,8,15,12,0,886.0,116.0,3.5,22.2,925.0,660.38,503.91
2018,8,15,12,15,885.0,117.0,3.55,22.2,924.5,704.21,537.83
2018,8,15,12,30,884.0,118.0,3.6,22.2,924.0,746.01,569.64
2018,8,15,12,45,880.5,118.5,3.65,22.2,915.5,783.26,596.75
2018,8,15,13,0,877.0,119.0,3.7,22.2,907.0,817.92,621.28
2018,8,15,13,15,874.5,117.5,3.75,22.1,891.5,848.84,643.43
2018,8,15,13,30,872.0,116.0,3.8,22.0,876.0,876.83,663.62
2018,8,15,13,45,868.0,114.0,3.85,21.95,854.0,899.95,680.4
2018,8,15,14,0,864.0,112.0,3.9,21.9,832.0,919.82,695.1
2018,8,15,14,15,857.0,110.0,3.9,21.75,802.5,933.55,705.73
2018,8,15,14,30,850.0,108.0,3.9,21.6,773.0,943.82,714.2
2018,8,15,14,45,841.5,105.5,3.9,21.5,738.5,948.63,718.97
2018,8,15,15,0,833.0,103.0,3.9,21.4,704.0,949.96,721.57
2018,8,15,15,15,819.5,100.5,3.9,21.4,663.0,942.9,718.31
2018,8,15,15,30,806.0,98.0,3.9,21.4,622.0,944.21,721.05
2018,8,15,15,45,790.0,95.0,3.9,20.95,577.5,927.46,712.58
2018,8,15,16,0,774.0,92.0,3.9,20.5,533.0,907.54,702.04
2018,8,15,16,15,752.5,88.5,3.85,20.25,485.5,878.61,684.25
2018,8,15,16,30,731.0,85.0,3.8,20.0,438.0,847.01,664.4
2018,8,15,16,45,701.5,80.5,3.8,19.7,388.0,804.06,636.3
2018,8,15,17,0,672.0,76.0,3.8,19.4,338.0,765.28,610.55
2018,8,15,17,15,629.5,71.0,3.75,19.05,288.0,707.15,569.23
2018,8,15,17,30,587.0,66.0,3.7,18.7,238.0,648.71,526.05
2018,8,15,17,45,525.0,58.5,3.65,18.3,189.5,570.19,465.18
2018,8,15,18,0,463.0,51.0,3.6,17.9,141.0,493.55,402.71
2018,8,15,18,15,370.5,42.0,3.5,17.55,100.0,393.34,317.8
2018,8,15,18,30,278.0,33.0,3.4,17.2,59.0,298.33,222.05
2018,8,15,18,45,166.0,20.5,3.3,16.9,33.5,171.86,0.0
2018,8,15,19,0,54.0,8.0,3.2,16.6,8.0,43.21,0.0
2018,8,15,19,15,27.0,4.0,3.2,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,2.1,14.35,4.5,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.2,14.8,9.0,7.68,0.0
2018,8,16,5,45,170.5,22.0,2.35,15.2,36.5,17.18,0.0
2018,8,16,6,0,284.0,35.0,2.5,15.6,64.0,29.0,18.09
2018,8,16,6,15,325.0,46.5,2.5,16.0,97.5,35.76,25.41
2018,8,16,6,30,366.0,58.0,2.5,16.4,131.0,44.06,33.17
2018,8,16,6,45,279.0,83.5,2.55,16.8,148.5,61.08,48.39
2018,8,16,7,0,192.0,109.0,2.6,17.2,166.0,79.18,64.3
2018,8,16,7,15,362.0,107.5,2.55,17.55,241.5,76.26,61.61
2018,8,16,7,30,532.0,106.0,2.5,17.9,317.0,76.85,61.9
2018,8,16,7,45,633.0,97.5,2.5,18.3,382.0,69.67,55.38
2018,8,16,8,0,734.0,89.0,2.5,18.7,447.0,69.55,55.0
2018,8,16,8,15,757.5,92.0,2.45,19.1,495.5,70.61,55.63
2018,8,16,8,30,781.0,95.0,2.4,19.5,544.0,71.64,56.23
2018,8,16,8,45,800.0,97.0,2.4,19.85,589.5,71.88,56.18
2018,8,16,9,0,819.0,99.0,2.4,20.2,635.0,72.1,56.12
2018,8,16,9,15,831.0,102.0,2.35,20.6,675.5,88.62,69.82
2018,8,16,9,30,843.0,105.0,2.3,21.0,716.0,141.8,79.98
2018,8,16,9,45,851.5,108.0,2.25,21.35,751.0,195.98,114.56
2018,8,16,10,0,860.0,111.0,2.2,21.7,786.0,251.06,157.72
2018,8,16,10,15,868.0,112.0,2.2,22.0,815.0,305.44,203.85
2018,8,16,10,30,876.0,113.0,2.2,22.3,844.0,360.21,251.25
2018,8,16,10,45,882.5,113.0,2.2,22.6,866.5,413.95,297.54
2018,8,16,11,0,889.0,113.0,2.2,22.9,889.0,467.49,342.64
2018,8,16,11,15,892.5,113.5,2.3,23.15,904.0,519.54,385.76
2018,8,16,11,30,896.0,114.0,2.4,23.4,919.0,570.69,427.0
2018,8,16,11,45,898.0,114.0,2.5,23.6,926.5,619.49,465.51
2018,8,16,12,0,900.0,114.0,2.6,23.8,934.0,666.82,501.99
2018,8,16,12,15,899.5,114.5,2.7,23.9,933.5,711.21,535.75
2018,8,16,12,30,899.0,115.0,2.8,24.0,933.0,753.54,567.41
2018,8,16,12,45,896.0,115.0,2.9,24.1,924.0,791.3,594.3
2018,8,16,13,0,893.0,115.0,3.0,24.2,915.0,826.42,618.72
2018,8,16,13,15,889.0,114.0,3.05,24.1,899.0,857.0,640.23
2018,8,16,13,30,885.0,113.0,3.1,24.0,883.0,884.53,659.75
2018,8,16,13,45,880.0,111.5,3.2,23.9,860.0,907.52,676.62
2018,8,16,14,0,875.0,110.0,3.3,23.8,837.0,927.2,691.43
2018,8,16,14,15,868.0,108.5,3.3,23.6,807.5,941.63,702.48
2018,8,16,14,30,861.0,107.0,3.3,23.4,778.0,952.58,711.4
2018,8,16,14,45,852.0,104.5,3.35,23.2,742.5,957.02,716.48
2018,8,16,15,0,843.0,102.0,3.4,23.0,707.0,957.92,719.41
2018,8,16,15,15,829.5,99.5,3.4,23.0,666.0,950.89,716.25
2018,8,16,15,30,816.0,97.0,3.4,23.0,625.0,952.12,718.93
2018,8,16,15,45,799.5,94.5,3.45,22.45,580.0,935.45,711.33
2018,8,16,16,0,783.0,92.0,3.5,21.9,535.0,915.6,701.64
2018,8,16,16,15,761.0,88.0,3.45,21.55,486.5,885.45,683.51
2018,8,16,16,30,739.0,84.0,3.4,21.2,438.0,852.6,663.3
2018,8,16,16,45,709.0,79.5,3.4,20.85,387.5,809.04,635.25
2018,8,16,17,0,679.0,75.0,3.4,20.5,337.0,769.58,609.44
2018,8,16,17,15,636.0,70.0,3.35,20.0,286.5,710.86,568.39
2018,8,16,17,30,593.0,65.0,3.3,19.5,236.0,651.85,525.4
2018,8,16,17,45,530.5,58.0,3.25,19.05,188.0,573.48,465.09
2018,8,16,18,0,468.0,51.0,3.2,18.6,140.0,496.92,403.02
2018,8,16,18,15,372.5,41.0,3.1,18.2,98.0,393.11,315.51
2018,8,16,18,30,277.0,31.0,3.0,17.8,56.0,295.51,214.19
2018,8,16,18,45,164.5,19.0,2.95,17.4,31.5,133.14,0.0
2018,8,16,19,0,52.0,7.0,2.9,17.0,7.0,5.97,0.0
2018,8,16,19,15,26.0,3.5,2.85,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,15,25.5,4.5,1.7,14.55,4.5,0.0,0.0
2018,8,17,5,30,51.0,9.0,1.8,15.0,9.0,7.68,0.0
2018,8,17,5,45,156.0,22.0,1.9,15.4,35.0,17.17,0.0
2018,8,17,6,0,261.0,35.0,2.0,15.8,61.0,27.17,16.38
2018,8,17,6,15,265.5,42.5,1.95,16.25,82.0,32.56,22.58
2018,8,17,6,30,270.0,50.0,1.9,16.7,103.0,37.72,27.57
2018,8,17,6,45,135.0,65.0,1.8,17.15,91.5,49.33,38.0
2018,8,17,7,0,0.0,80.0,1.7,17.6,80.0,64.59,51.44
2018,8,17,7,15,0.0,92.5,1.65,18.1,92.5,74.54,59.98
2018,8,17,7,30,0.0,105.0,1.6,18.6,105.0,84.42,68.28
2018,8,17,7,45,3.5,121.5,1.55,19.1,123.0,97.12,78.84
2018,8,17,8,0,7.0,138.0,1.5,19.6,141.0,109.72,89.13
2018,8,17,8,15,22.0,169.5,1.5,20.15,181.5,132.66,107.96
2018,8,17,8,30,37.0,201.0,1.5,20.7,222.0,146.52,118.89
2018,8,17,8,45,35.0,221.0,1.45,21.25,242.5,159.01,128.55
2018,8,17,9,0,33.0,241.0,1.4,21.8,263.0,171.15,137.81
2018,8,17,9,15,166.0,248.5,1.45,22.3,367.5,167.71,134.37
2018,8,17,9,30,299.0,256.0,1.5,22.8,472.0,184.15,130.73
2018,8,17,9,45,570.5,186.5,1.55,23.25,624.5,188.59,119.47
2018,8,17,10,0,842.0,117.0,1.6,23.7,777.0,250.0,155.96
2018,8,17,10,15,875.0,107.0,1.65,24.1,815.0,302.77,199.25
2018,8,17,10,30,908.0,97.0,1.7,24.5,853.0,358.25,245.96
2018,8,17,10,45,914.5,96.5,1.8,24.95,875.5,413.18,292.81
2018,8,17,11,0,921.0,96.0,1.9,25.4,898.0,467.84,338.42
2018,8,17,11,15,925.0,97.0,1.95,25.65,914.0,521.95,382.47
2018,8,17,11,30,929.0,98.0,2.0,25.9,930.0,575.15,424.52
2018,8,17,11,45,932.0,97.5,2.05,26.15,938.0,625.47,463.31
2018,8,17,12,0,935.0,97.0,2.1,26.4,946.0,674.3,499.98
2018,8,17,12,15,935.0,96.5,2.2,26.55,945.5,719.41,533.64
2018,8,17,12,30,935.0,96.0,2.3,26.7,945.0,762.34,565.14
2018,8,17,12,45,934.0,96.5,2.4,26.8,938.0,803.05,592.95
2018,8,17,13,0,933.0,97.0,2.5,26.9,931.0,841.17,618.89
2018,8,17,13,15,930.5,96.0,2.6,26.85,915.5,873.87,641.58
2018,8,17,13,30,928.0,95.0,2.7,26.8,900.0,903.49,662.32
2018,8,17,13,45,924.0,94.0,2.75,26.75,877.5,928.57,679.78
2018,8,17,14,0,920.0,93.0,2.8,26.7,855.0,950.26,695.15
2018,8,17,14,15,913.5,92.0,2.85,26.55,825.5,966.16,707.17
2018,8,17,14,30,907.0,91.0,2.9,26.4,796.0,978.47,717.05
2018,8,17,14,45,898.5,89.5,2.95,26.25,760.0,984.69,723.16
2018,8,17,15,0,890.0,88.0,3.0,26.1,724.0,987.28,727.12
2018,8,17,15,15,877.5,86.5,3.0,26.1,682.5,982.33,725.48
2018,8,17,15,30,865.0,85.0,3.0,26.1,641.0,973.87,721.73
2018,8,17,15,45,849.5,83.0,3.0,25.55,595.5,958.43,715.03
2018,8,17,16,0,834.0,81.0,3.0,25.0,550.0,939.8,706.25
2018,8,17,16,15,812.5,78.0,2.95,24.55,500.5,922.06,697.4
2018,8,17,16,30,791.0,75.0,2.9,24.1,451.0,890.33,678.82
2018,8,17,16,45,761.5,71.5,2.85,23.65,399.5,847.76,652.36
2018,8,17,17,0,732.0,68.0,2.8,23.2,348.0,803.2,623.78
2018,8,17,17,15,689.5,64.0,2.7,22.55,296.0,744.43,583.97
2018,8,17,17,30,647.0,60.0,2.6,21.9,244.0,691.72,546.81
2018,8,17,17,45,583.5,53.5,2.5,21.25,194.0,611.81,486.99
2018,8,17,18,0,520.0,47.0,2.4,20.6,144.0,533.85,425.27
2018,8,17,18,15,419.0,39.0,2.3,20.0,101.0,426.82,336.71
2018,8,17,18,30,318.0,31.0,2.2,19.4,58.0,324.43,225.74
2018,8,17,18,45,189.5,19.5,2.1,18.8,32.5,150.96,0.0
2018,8,17,19,0,61.0,8.0,2.0,18.2,7.0,0.0,0.0
2018,8,17,19,15,30.5,4.0,2.05,17.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,15,25.5,4.0,1.75,14.5,4.0,0.0,0.0
2018,8,18,5,30,51.0,8.0,1.8,15.0,8.0,6.83,0.0
2018,8,18,5,45,160.5,21.5,1.8,15.5,34.5,16.79,0.0
2018,8,18,6,0,270.0,35.0,1.8,16.0,61.0,27.2,16.16
2018,8,18,6,15,365.5,46.5,1.75,16.5,104.5,37.96,27.17
2018,8,18,6,30,461.0,58.0,1.7,17.0,148.0,46.56,35.24
2018,8,18,6,45,515.5,67.0,1.65,17.55,196.0,52.62,40.81
2018,8,18,7,0,570.0,76.0,1.6,18.1,244.0,58.52,46.01
2018,8,18,7,15,627.5,80.5,1.55,18.7,298.5,60.84,47.9
2018,8,18,7,30,685.0,85.0,1.5,19.3,353.0,63.22,49.74
2018,8,18,7,45,720.5,88.0,1.45,19.9,405.0,64.31,50.4
2018,8,18,8,0,756.0,91.0,1.4,20.5,457.0,71.49,56.27
2018,8,18,8,15,780.0,94.5,1.4,21.1,507.0,72.9,57.13
2018,8,18,8,30,804.0,98.0,1.4,21.7,557.0,74.24,57.93
2018,8,18,8,45,808.0,104.5,1.4,22.3,598.0,77.17,60.07
2018,8,18,9,0,812.0,111.0,1.4,22.9,639.0,79.85,61.98
2018,8,18,9,15,803.5,123.0,1.45,23.4,673.5,87.47,68.04
2018,8,18,9,30,795.0,135.0,1.5,23.9,708.0,144.34,83.28
2018,8,18,9,45,745.0,164.0,1.55,24.45,722.0,197.88,118.93
2018,8,18,10,0,695.0,193.0,1.6,25.0,736.0,254.64,164.41
2018,8,18,10,15,705.0,198.5,1.65,25.4,767.0,306.3,206.34
2018,8,18,10,30,715.0,204.0,1.7,25.8,798.0,359.09,249.92
2018,8,18,10,45,739.0,200.0,1.75,26.2,828.5,411.44,292.65
2018,8,18,11,0,763.0,196.0,1.8,26.6,859.0,465.76,336.14
2018,8,18,11,15,785.0,187.5,1.9,26.8,879.5,519.55,378.83
2018,8,18,11,30,807.0,179.0,2.0,27.0,900.0,571.1,419.07
2018,8,18,11,45,806.5,180.5,2.1,27.2,906.0,618.05,455.1
2018,8,18,12,0,806.0,182.0,2.2,27.4,912.0,663.6,489.27
2018,8,18,12,15,805.0,182.5,2.3,27.4,911.5,706.39,521.2
2018,8,18,12,30,804.0,183.0,2.4,27.4,911.0,747.29,551.27
2018,8,18,12,45,839.0,164.0,2.55,27.4,917.5,796.44,587.47
2018,8,18,13,0,874.0,145.0,2.7,27.4,924.0,836.04,615.75
2018,8,18,13,15,834.5,161.0,2.75,27.25,894.0,862.93,634.49
2018,8,18,13,30,795.0,177.0,2.8,27.1,864.0,876.16,644.32
2018,8,18,13,45,749.0,191.5,2.9,26.95,825.0,884.83,651.71
2018,8,18,14,0,703.0,206.0,3.0,26.8,786.0,882.82,652.13
2018,8,18,14,15,767.0,172.5,3.0,26.55,784.0,929.99,685.18
2018,8,18,14,30,831.0,139.0,3.0,26.3,782.0,968.33,711.93
2018,8,18,14,45,817.5,137.5,3.05,26.1,745.0,970.05,714.97
2018,8,18,15,0,804.0,136.0,3.1,25.9,708.0,968.08,716.07
2018,8,18,15,15,788.5,132.5,3.1,25.9,666.0,958.34,711.23
2018,8,18,15,30,773.0,129.0,3.1,25.9,624.0,945.05,704.21
2018,8,18,15,45,750.0,125.5,3.1,25.2,576.5,928.53,697.05
2018,8,18,16,0,727.0,122.0,3.1,24.5,529.0,901.85,682.94
2018,8,18,16,15,698.0,117.5,3.05,24.05,479.0,865.21,660.82
2018,8,18,16,30,669.0,113.0,3.0,23.6,429.0,826.12,636.66
2018,8,18,16,45,632.5,107.0,3.0,23.1,378.0,775.88,604.39
2018,8,18,17,0,596.0,101.0,3.0,22.6,327.0,724.05,569.98
2018,8,18,17,15,547.5,92.5,2.9,22.0,275.5,657.13,522.78
2018,8,18,17,30,499.0,84.0,2.8,21.4,224.0,589.94,473.42
2018,8,18,17,45,431.0,72.5,2.75,20.75,175.5,499.96,404.23
2018,8,18,18,0,363.0,61.0,2.7,20.1,127.0,418.87,338.63
2018,8,18,18,15,274.0,46.5,2.6,19.5,87.0,320.95,255.02
2018,8,18,18,30,185.0,32.0,2.5,18.9,47.0,226.99,151.16
2018,8,18,18,45,106.0,19.0,2.45,18.35,26.0,91.14,0.0
2018,8,18,19,0,27.0,6.0,2.4,17.8,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.4,17.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,15,4.0,1.5,2.2,14.05,1.5,0.0,0.0
2018,8,19,5,30,8.0,3.0,2.3,14.5,3.0,2.56,0.0
2018,8,19,5,45,26.5,12.5,2.4,14.9,14.5,10.4,0.0
2018,8,19,6,0,45.0,22.0,2.5,15.3,26.0,18.16,8.77
2018,8,19,6,15,48.0,34.0,2.45,15.75,41.0,27.64,18.3
2018,8,19,6,30,51.0,46.0,2.4,16.2,56.0,36.94,26.89
2018,8,19,6,45,25.5,55.0,2.35,16.6,60.0,45.03,34.26
2018,8,19,7,0,0.0,64.0,2.3,17.0,64.0,52.74,41.13
2018,8,19,7,15,0.0,68.5,2.25,17.45,68.5,56.71,44.53
2018,8,19,7,30,0.0,73.0,2.2,17.9,73.0,60.55,47.71
2018,8,19,7,45,0.0,86.0,2.2,18.35,86.0,70.95,56.52
2018,8,19,8,0,0.0,99.0,2.2,18.8,99.0,81.21,65.07
2018,8,19,8,15,0.0,115.5,2.2,19.2,115.5,93.98,75.67
2018,8,19,8,30,0.0,132.0,2.2,19.6,132.0,106.6,86.01
2018,8,19,8,45,0.5,146.0,2.2,20.05,146.5,117.28,94.57
2018,8,19,9,0,1.0,160.0,2.2,20.5,161.0,127.85,102.96
2018,8,19,9,15,4.0,180.5,2.2,20.9,183.5,142.97,115.08
2018,8,19,9,30,7.0,201.0,2.2,21.3,206.0,159.27,122.22
2018,8,19,9,45,15.0,241.5,2.25,21.7,253.0,190.89,146.08
2018,8,19,10,0,23.0,282.0,2.3,22.1,300.0,223.69,170.58
2018,8,19,10,15,36.5,319.0,2.35,22.4,348.5,244.84,185.89
2018,8,19,10,30,50.0,356.0,2.4,22.7,397.0,279.97,212.01
2018,8,19,10,45,141.0,349.5,2.45,23.0,470.5,310.05,232.94
2018,8,19,11,0,232.0,343.0,2.5,23.3,544.0,351.2,263.44
2018,8,19,11,15,303.0,326.0,2.5,23.5,593.0,393.22,295.52
2018,8,19,11,30,374.0,309.0,2.5,23.7,642.0,439.94,331.36
2018,8,19,11,45,438.0,293.0,2.55,23.9,686.5,492.8,371.7
2018,8,19,12,0,502.0,277.0,2.6,24.1,731.0,550.33,415.09
2018,8,19,12,15,522.5,281.5,2.65,24.2,753.5,599.54,451.6
2018,8,19,12,30,543.0,286.0,2.7,24.3,776.0,649.58,488.2
2018,8,19,12,45,553.5,283.0,2.7,24.35,778.5,686.01,514.72
2018,8,19,13,0,564.0,280.0,2.7,24.4,781.0,722.59,541.1
2018,8,19,13,15,585.5,270.0,2.75,24.35,782.0,760.65,569.02
2018,8,19,13,30,607.0,260.0,2.8,24.3,783.0,797.57,596.0
2018,8,19,13,45,654.0,232.5,2.85,24.2,782.0,839.43,627.14
2018,8,19,14,0,701.0,205.0,2.9,24.1,781.0,879.4,656.57
2018,8,19,14,15,786.5,163.0,2.95,23.9,787.0,930.63,692.55
2018,8,19,14,30,872.0,121.0,3.0,23.7,793.0,975.56,724.15
2018,8,19,14,45,835.5,128.0,3.05,23.5,747.0,976.35,726.56
2018,8,19,15,0,799.0,135.0,3.1,23.3,701.0,961.24,718.89
2018,8,19,15,15,784.5,130.0,3.1,23.3,658.0,950.77,713.61
2018,8,19,15,30,770.0,125.0,3.1,23.3,615.0,936.74,706.0
2018,8,19,15,45,601.0,154.5,3.15,22.7,519.5,814.13,625.09
2018,8,19,16,0,432.0,184.0,3.2,22.1,424.0,673.21,526.34
2018,8,19,16,15,401.0,171.5,3.2,21.65,378.0,628.67,496.71
2018,8,19,16,30,370.0,159.0,3.2,21.2,332.0,582.8,464.76
2018,8,19,16,45,501.0,124.5,3.2,20.7,329.5,662.03,529.1
2018,8,19,17,0,632.0,90.0,3.2,20.2,327.0,743.23,591.25
2018,8,19,17,15,593.5,82.0,3.15,19.6,277.5,685.52,549.8
2018,8,19,17,30,555.0,74.0,3.1,19.0,228.0,627.18,506.92
2018,8,19,17,45,386.0,68.5,3.1,18.4,165.0,455.22,373.18
2018,8,19,18,0,217.0,63.0,3.1,17.8,102.0,283.94,232.66
2018,8,19,18,15,168.5,45.0,3.05,17.35,69.0,218.11,174.34
2018,8,19,18,30,120.0,27.0,3.0,16.9,36.0,166.56,104.28
2018,8,19,18,45,73.5,16.5,2.9,16.4,20.5,65.88,0.0
2018,8,19,19,0,27.0,6.0,2.8,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.5,3.0,2.8,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
