Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,9.5,2.5,2.25,14.4,2.5,0.0,0.0
2018,8,20,5,30,19.0,5.0,2.3,14.7,5.0,4.27,0.0
2018,8,20,5,45,66.5,17.0,2.35,14.95,22.0,14.51,0.0
2018,8,20,6,0,114.0,29.0,2.4,15.2,39.0,22.82,12.2
2018,8,20,6,15,116.5,35.0,2.35,15.5,51.5,27.58,18.23
2018,8,20,6,30,119.0,41.0,2.3,15.8,64.0,32.14,22.7
2018,8,20,6,45,59.5,42.0,2.3,16.05,53.5,34.39,24.93
2018,8,20,7,0,0.0,43.0,2.3,16.3,43.0,35.53,26.01
2018,8,20,7,15,0.0,47.5,2.2,16.7,47.5,39.27,29.28
2018,8,20,7,30,0.0,52.0,2.1,17.1,52.0,43.03,32.48
2018,8,20,7,45,0.0,65.0,2.05,17.45,65.0,53.87,41.83
2018,8,20,8,0,0.0,78.0,2.0,17.8,78.0,64.75,51.08
2018,8,20,8,15,0.0,100.0,2.0,18.2,100.0,82.32,65.97
2018,8,20,8,30,0.0,122.0,2.0,18.6,122.0,99.21,80.07
2018,8,20,8,45,0.5,137.5,1.95,18.95,138.0,111.06,89.72
2018,8,20,9,0,1.0,153.0,1.9,19.3,154.0,122.78,99.18
2018,8,20,9,15,1.5,159.0,1.95,19.65,160.0,127.51,102.73
2018,8,20,9,30,2.0,165.0,2.0,20.0,166.0,132.85,102.03
2018,8,20,9,45,2.5,169.0,2.0,20.35,170.5,136.76,104.72
2018,8,20,10,0,3.0,173.0,2.0,20.7,175.0,140.69,107.47
2018,8,20,10,15,7.0,204.0,2.05,20.95,209.5,166.07,127.02
2018,8,20,10,30,11.0,235.0,2.1,21.2,244.0,192.1,146.91
2018,8,20,10,45,13.0,255.5,2.15,21.4,266.5,210.23,160.65
2018,8,20,11,0,15.0,276.0,2.2,21.6,289.0,228.86,174.76
2018,8,20,11,15,17.0,290.5,2.3,21.75,305.5,243.39,185.75
2018,8,20,11,30,19.0,305.0,2.4,21.9,322.0,258.37,197.08
2018,8,20,11,45,19.5,308.5,2.45,22.0,326.0,264.17,201.44
2018,8,20,12,0,20.0,312.0,2.5,22.1,330.0,270.03,205.89
2018,8,20,12,15,25.0,326.5,2.6,22.15,349.0,290.72,221.73
2018,8,20,12,30,30.0,341.0,2.7,22.2,368.0,311.64,237.7
2018,8,20,12,45,35.0,354.5,2.75,22.2,385.5,332.66,253.74
2018,8,20,13,0,40.0,368.0,2.8,22.2,403.0,354.62,270.47
2018,8,20,13,15,37.5,356.0,2.85,22.1,388.5,347.89,265.74
2018,8,20,13,30,35.0,344.0,2.9,22.0,374.0,340.39,260.55
2018,8,20,13,45,170.0,302.0,3.0,21.9,442.0,440.53,340.7
2018,8,20,14,0,305.0,260.0,3.1,21.8,510.0,546.9,423.74
2018,8,20,14,15,571.5,194.5,3.1,21.6,641.0,768.5,589.74
2018,8,20,14,30,838.0,129.0,3.1,21.4,772.0,962.64,724.3
2018,8,20,14,45,828.0,126.0,3.15,21.2,736.0,966.0,727.12
2018,8,20,15,0,818.0,123.0,3.2,21.0,700.0,965.71,729.34
2018,8,20,15,15,803.0,120.0,3.2,21.0,658.0,956.92,725.04
2018,8,20,15,30,788.0,117.0,3.2,21.0,616.0,944.59,718.52
2018,8,20,15,45,660.0,133.5,3.25,20.35,530.0,847.42,655.0
2018,8,20,16,0,532.0,150.0,3.3,19.7,444.0,730.21,575.19
2018,8,20,16,15,550.5,135.5,3.35,19.3,414.5,740.59,586.53
2018,8,20,16,30,569.0,121.0,3.4,18.9,385.0,737.28,586.99
2018,8,20,16,45,537.5,112.5,3.4,18.45,338.5,690.26,554.73
2018,8,20,17,0,506.0,104.0,3.4,18.0,292.0,633.18,514.1
2018,8,20,17,15,480.0,90.5,3.4,17.5,246.5,583.64,477.94
2018,8,20,17,30,454.0,77.0,3.4,17.0,201.0,540.71,445.23
2018,8,20,17,45,437.5,64.5,3.4,16.5,163.0,498.54,410.98
2018,8,20,18,0,421.0,52.0,3.4,16.0,125.0,455.78,373.45
2018,8,20,18,15,318.5,40.5,3.3,15.65,85.0,346.58,278.14
2018,8,20,18,30,216.0,29.0,3.2,15.3,45.0,240.21,140.41
2018,8,20,18,45,123.5,17.5,3.15,15.0,25.0,101.72,0.0
2018,8,20,19,0,31.0,6.0,3.1,14.7,5.0,0.0,0.0
2018,8,20,19,15,15.5,3.0,3.05,14.6,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,15,7.0,2.0,2.25,14.25,2.0,0.0,0.0
2018,8,21,5,30,14.0,4.0,2.3,14.5,4.0,0.0,0.0
2018,8,21,5,45,33.0,11.0,2.4,14.75,13.5,9.39,0.0
2018,8,21,6,0,52.0,18.0,2.5,15.0,23.0,14.49,5.49
2018,8,21,6,15,46.0,24.5,2.5,15.25,31.0,20.46,12.06
2018,8,21,6,30,40.0,31.0,2.5,15.5,39.0,25.69,17.04
2018,8,21,6,45,20.0,44.5,2.5,15.8,48.5,37.13,27.37
2018,8,21,7,0,0.0,58.0,2.5,16.1,58.0,48.04,37.12
2018,8,21,7,15,0.0,73.5,2.4,16.4,73.5,60.44,48.02
2018,8,21,7,30,0.0,89.0,2.3,16.7,89.0,72.62,58.55
2018,8,21,7,45,0.0,104.5,2.25,17.0,104.5,84.69,68.81
2018,8,21,8,0,0.0,120.0,2.2,17.3,120.0,96.64,78.83
2018,8,21,8,15,2.0,142.5,2.15,17.7,143.5,113.49,92.87
2018,8,21,8,30,4.0,165.0,2.1,18.1,167.0,130.08,106.48
2018,8,21,8,45,8.0,188.0,2.1,18.45,193.0,146.78,120.04
2018,8,21,9,0,12.0,211.0,2.1,18.8,219.0,163.23,133.24
2018,8,21,9,15,12.0,219.0,2.1,19.15,227.5,169.44,137.82
2018,8,21,9,30,12.0,227.0,2.1,19.5,236.0,177.58,137.38
2018,8,21,9,45,11.0,226.5,2.1,19.8,235.0,179.66,138.46
2018,8,21,10,0,10.0,226.0,2.1,20.1,234.0,181.3,139.38
2018,8,21,10,15,12.0,238.5,2.15,20.35,248.5,192.94,148.12
2018,8,21,10,30,14.0,251.0,2.2,20.6,263.0,204.94,157.14
2018,8,21,10,45,15.0,265.5,2.25,20.85,278.5,218.46,167.35
2018,8,21,11,0,16.0,280.0,2.3,21.1,294.0,232.29,177.77
2018,8,21,11,15,15.5,278.5,2.35,21.25,292.0,233.34,178.46
2018,8,21,11,30,15.0,277.0,2.4,21.4,290.0,234.2,179.04
2018,8,21,11,45,15.5,281.5,2.45,21.55,295.0,240.26,183.63
2018,8,21,12,0,16.0,286.0,2.5,21.7,300.0,246.41,188.28
2018,8,21,12,15,16.5,289.5,2.55,21.75,304.0,251.82,192.46
2018,8,21,12,30,17.0,293.0,2.6,21.8,308.0,257.29,196.71
2018,8,21,12,45,17.5,297.5,2.65,21.8,313.0,263.69,201.73
2018,8,21,13,0,18.0,302.0,2.7,21.8,318.0,270.21,206.87
2018,8,21,13,15,23.0,314.5,2.75,21.75,334.5,287.61,220.49
2018,8,21,13,30,28.0,327.0,2.8,21.7,351.0,318.52,244.33
2018,8,21,13,45,31.0,326.0,2.85,21.65,352.0,325.21,249.79
2018,8,21,14,0,34.0,325.0,2.9,21.6,353.0,332.09,255.54
2018,8,21,14,15,41.0,322.0,2.9,21.4,354.5,340.93,263.1
2018,8,21,14,30,48.0,319.0,2.9,21.2,356.0,350.1,270.99
2018,8,21,14,45,66.5,315.0,2.9,21.05,363.5,369.73,287.29
2018,8,21,15,0,85.0,311.0,2.9,20.9,371.0,390.0,304.12
2018,8,21,15,15,103.5,296.0,2.9,20.9,364.5,398.23,311.85
2018,8,21,15,30,122.0,281.0,2.9,20.9,358.0,427.35,335.36
2018,8,21,15,45,137.5,259.0,2.9,20.35,339.5,423.42,334.7
2018,8,21,16,0,153.0,237.0,2.9,19.8,321.0,418.28,333.3
2018,8,21,16,15,181.5,211.5,2.9,19.4,302.0,419.96,337.48
2018,8,21,16,30,210.0,186.0,2.9,19.0,283.0,419.54,340.01
2018,8,21,16,45,237.5,164.5,2.85,18.65,261.5,441.66,359.4
2018,8,21,17,0,265.0,143.0,2.8,18.3,240.0,440.29,360.53
2018,8,21,17,15,245.5,128.0,2.75,17.95,207.0,403.29,331.81
2018,8,21,17,30,226.0,113.0,2.7,17.6,174.0,366.89,302.6
2018,8,21,17,45,183.5,88.0,2.65,17.2,130.5,295.1,243.27
2018,8,21,18,0,141.0,63.0,2.6,16.8,87.0,223.5,182.33
2018,8,21,18,15,98.0,41.5,2.55,16.6,55.5,158.06,123.92
2018,8,21,18,30,55.0,20.0,2.5,16.4,24.0,83.53,39.08
2018,8,21,18,45,30.0,11.0,2.45,16.2,13.0,30.41,0.0
2018,8,21,19,0,5.0,2.0,2.4,16.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.35,15.95,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.1,14.75,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.2,15.1,2.0,0.0,0.0
2018,8,22,5,45,10.0,10.5,1.25,15.4,11.5,8.96,0.0
2018,8,22,6,0,18.0,19.0,1.3,15.7,21.0,16.04,6.4
2018,8,22,6,15,21.0,34.0,1.3,16.0,37.0,27.99,18.48
2018,8,22,6,30,24.0,49.0,1.3,16.3,53.0,39.73,29.29
2018,8,22,6,45,12.0,56.5,1.35,16.55,58.5,46.4,35.47
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,52.64,41.08
2018,8,22,7,15,0.0,67.0,1.35,17.1,67.0,55.49,43.54
2018,8,22,7,30,0.0,70.0,1.3,17.4,70.0,58.04,45.63
2018,8,22,7,45,0.0,82.5,1.3,17.7,82.5,68.22,54.31
2018,8,22,8,0,0.0,95.0,1.3,18.0,95.0,78.12,62.62
2018,8,22,8,15,0.0,110.5,1.3,18.35,110.5,90.19,72.67
2018,8,22,8,30,0.0,126.0,1.3,18.7,126.0,102.12,82.47
2018,8,22,8,45,0.0,132.5,1.35,19.0,132.5,107.33,86.5
2018,8,22,9,0,0.0,139.0,1.4,19.3,139.0,112.48,90.48
2018,8,22,9,15,0.5,150.5,1.45,19.65,151.0,121.26,97.46
2018,8,22,9,30,1.0,162.0,1.5,20.0,163.0,130.5,100.14
2018,8,22,9,45,2.5,171.0,1.55,20.35,173.0,138.19,105.8
2018,8,22,10,0,4.0,180.0,1.6,20.7,183.0,146.12,111.65
2018,8,22,10,15,7.5,208.5,1.7,21.0,214.5,169.5,129.57
2018,8,22,10,30,11.0,237.0,1.8,21.3,246.0,193.52,147.84
2018,8,22,10,45,12.5,247.0,1.85,21.6,257.5,203.52,155.24
2018,8,22,11,0,14.0,257.0,1.9,21.9,269.0,213.8,162.9
2018,8,22,11,15,15.0,265.0,2.0,22.1,278.0,222.57,169.5
2018,8,22,11,30,16.0,273.0,2.1,22.3,287.0,231.53,176.26
2018,8,22,11,45,21.5,306.5,2.15,22.45,325.5,263.68,200.65
2018,8,22,12,0,27.0,340.0,2.2,22.6,364.0,297.74,226.25
2018,8,22,12,15,30.5,349.5,2.3,22.65,376.5,313.46,238.13
2018,8,22,12,30,34.0,359.0,2.4,22.7,389.0,329.84,250.58
2018,8,22,12,45,106.5,382.5,2.45,22.75,476.5,419.08,318.54
2018,8,22,13,0,179.0,406.0,2.5,22.8,564.0,508.8,385.46
2018,8,22,13,15,241.5,399.0,2.55,22.75,607.5,579.5,437.91
2018,8,22,13,30,304.0,392.0,2.6,22.7,651.0,643.9,485.58
2018,8,22,13,45,433.5,326.0,2.7,22.65,684.5,726.72,548.18
2018,8,22,14,0,563.0,260.0,2.8,22.6,718.0,799.91,603.67
2018,8,22,14,15,675.5,206.0,2.8,22.4,735.0,876.36,659.77
2018,8,22,14,30,788.0,152.0,2.8,22.2,752.0,937.6,702.22
2018,8,22,14,45,779.0,148.0,2.85,22.0,717.0,940.49,705.86
2018,8,22,15,0,770.0,144.0,2.9,21.8,682.0,939.81,707.8
2018,8,22,15,15,753.5,140.0,2.9,21.8,640.0,935.96,706.84
2018,8,22,15,30,737.0,136.0,2.9,21.8,598.0,921.43,698.78
2018,8,22,15,45,717.5,131.0,2.95,21.15,552.0,899.49,687.87
2018,8,22,16,0,698.0,126.0,3.0,20.5,506.0,874.49,674.75
2018,8,22,16,15,671.0,120.0,3.0,20.05,457.0,838.14,652.54
2018,8,22,16,30,644.0,114.0,3.0,19.6,408.0,799.36,628.2
2018,8,22,16,45,607.0,107.0,2.95,19.15,357.5,747.76,593.58
2018,8,22,17,0,570.0,100.0,2.9,18.7,307.0,694.65,556.82
2018,8,22,17,15,518.0,91.0,2.9,18.2,256.0,624.57,506.03
2018,8,22,17,30,466.0,82.0,2.9,17.7,205.0,550.3,449.71
2018,8,22,17,45,394.5,70.0,2.85,17.2,158.0,463.88,380.8
2018,8,22,18,0,323.0,58.0,2.8,16.7,111.0,381.26,311.33
2018,8,22,18,15,233.0,42.5,2.65,16.35,73.5,283.82,223.87
2018,8,22,18,30,143.0,27.0,2.5,16.0,36.0,178.27,70.76
2018,8,22,18,45,79.0,15.5,2.4,15.7,19.5,68.41,0.0
2018,8,22,19,0,15.0,4.0,2.3,15.4,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.3,15.25,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.5,2.0,14.3,1.5,0.0,0.0
2018,8,23,5,30,4.0,3.0,2.1,14.7,3.0,0.0,0.0
2018,8,23,5,45,4.0,11.0,2.2,15.1,11.0,9.39,0.0
2018,8,23,6,0,4.0,19.0,2.3,15.5,19.0,15.69,5.82
2018,8,23,6,15,2.0,35.0,2.35,15.8,35.0,28.67,19.01
2018,8,23,6,30,0.0,51.0,2.4,16.1,51.0,41.32,30.65
2018,8,23,6,45,1.0,71.0,2.45,16.35,71.5,56.73,44.55
2018,8,23,7,0,2.0,91.0,2.5,16.6,92.0,71.98,58.12
2018,8,23,7,15,2.5,106.5,2.45,16.9,107.5,84.04,68.62
2018,8,23,7,30,3.0,122.0,2.4,17.2,123.0,96.01,78.83
2018,8,23,7,45,6.5,141.0,2.35,17.45,144.0,110.3,90.86
2018,8,23,8,0,10.0,160.0,2.3,17.7,165.0,124.45,102.6
2018,8,23,8,15,17.0,183.0,2.3,18.0,192.0,141.15,116.32
2018,8,23,8,30,24.0,206.0,2.3,18.3,219.0,157.63,129.68
2018,8,23,8,45,26.0,223.0,2.3,18.6,238.5,170.0,139.45
2018,8,23,9,0,28.0,240.0,2.3,18.9,258.0,170.22,139.05
2018,8,23,9,15,35.0,264.0,2.3,19.2,288.0,184.38,150.25
2018,8,23,9,30,42.0,288.0,2.3,19.5,318.0,204.73,157.86
2018,8,23,9,45,45.0,306.0,2.35,19.8,339.5,223.19,171.13
2018,8,23,10,0,48.0,324.0,2.4,20.1,361.0,242.41,185.37
2018,8,23,10,15,64.0,348.5,2.4,20.3,400.0,269.66,205.54
2018,8,23,10,30,80.0,373.0,2.4,20.5,439.0,299.5,227.84
2018,8,23,10,45,98.5,392.5,2.45,20.75,475.5,329.54,250.36
2018,8,23,11,0,117.0,412.0,2.5,21.0,512.0,355.82,270.15
2018,8,23,11,15,109.5,416.0,2.55,21.1,511.0,369.69,281.06
2018,8,23,11,30,102.0,420.0,2.6,21.2,510.0,385.52,293.27
2018,8,23,11,45,116.0,423.0,2.65,21.35,526.0,406.6,309.33
2018,8,23,12,0,130.0,426.0,2.7,21.5,542.0,431.76,328.36
2018,8,23,12,15,239.5,400.0,2.75,21.55,613.5,501.28,381.59
2018,8,23,12,30,349.0,374.0,2.8,21.6,685.0,577.83,439.47
2018,8,23,12,45,476.5,327.5,2.85,21.6,748.0,664.7,504.67
2018,8,23,13,0,604.0,281.0,2.9,21.6,811.0,753.43,570.38
2018,8,23,13,15,637.0,263.5,2.95,21.55,813.5,795.72,601.46
2018,8,23,13,30,670.0,246.0,3.0,21.5,816.0,837.0,632.02
2018,8,23,13,45,665.0,241.0,3.05,21.45,793.5,854.86,645.63
2018,8,23,14,0,660.0,236.0,3.1,21.4,771.0,869.6,657.3
2018,8,23,14,15,650.0,231.5,3.15,21.25,741.5,876.98,664.17
2018,8,23,14,30,640.0,227.0,3.2,21.1,712.0,880.98,668.86
2018,8,23,14,45,628.5,220.0,3.25,20.95,677.0,877.72,668.72
2018,8,23,15,0,617.0,213.0,3.3,20.8,642.0,871.09,666.39
2018,8,23,15,15,598.5,206.0,3.3,20.8,601.0,847.38,651.62
2018,8,23,15,30,580.0,199.0,3.3,20.8,560.0,827.95,639.75
2018,8,23,15,45,559.0,189.5,3.4,20.2,515.5,800.5,624.09
2018,8,23,16,0,538.0,180.0,3.5,19.6,471.0,770.59,606.39
2018,8,23,16,15,511.0,168.5,3.5,19.25,423.5,730.29,579.65
2018,8,23,16,30,484.0,157.0,3.5,18.9,376.0,688.21,551.08
2018,8,23,16,45,449.5,143.5,3.55,18.5,327.5,635.2,513.7
2018,8,23,17,0,415.0,130.0,3.6,18.1,279.0,581.43,474.54
2018,8,23,17,15,369.0,114.5,3.6,17.65,231.0,514.48,423.39
2018,8,23,17,30,323.0,99.0,3.6,17.2,183.0,448.34,370.82
2018,8,23,17,45,266.0,79.5,3.6,16.75,138.5,351.52,291.57
2018,8,23,18,0,209.0,60.0,3.6,16.3,94.0,274.99,225.68
2018,8,23,18,15,141.5,40.0,3.5,16.05,59.5,191.52,149.82
2018,8,23,18,30,74.0,20.0,3.4,15.8,25.0,97.19,22.06
2018,8,23,18,45,37.0,10.0,3.35,15.5,12.5,34.3,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.55,13.95,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,8,24,5,45,13.5,11.5,2.7,14.45,12.5,9.82,0.0
2018,8,24,6,0,24.0,21.0,2.8,14.7,23.0,17.19,6.54
2018,8,24,6,15,31.0,37.0,2.8,14.95,41.5,30.06,20.22
2018,8,24,6,30,38.0,53.0,2.8,15.2,60.0,42.47,31.74
2018,8,24,6,45,31.5,72.0,2.75,15.45,79.0,56.64,44.62
2018,8,24,7,0,25.0,91.0,2.7,15.7,98.0,70.51,57.03
2018,8,24,7,15,13.0,101.0,2.65,16.05,104.5,80.29,65.56
2018,8,24,7,30,1.0,111.0,2.6,16.4,111.0,88.33,72.39
2018,8,24,7,45,0.5,120.0,2.5,16.75,120.0,95.69,78.48
2018,8,24,8,0,0.0,129.0,2.4,17.1,129.0,102.96,84.39
2018,8,24,8,15,1.0,145.0,2.35,17.45,145.5,115.11,94.4
2018,8,24,8,30,2.0,161.0,2.3,17.8,162.0,127.13,104.18
2018,8,24,8,45,3.5,173.0,2.25,18.2,175.0,136.29,111.4
2018,8,24,9,0,5.0,185.0,2.2,18.6,188.0,145.34,118.49
2018,8,24,9,15,7.5,201.5,2.25,18.95,206.5,157.4,128.07
2018,8,24,9,30,10.0,218.0,2.3,19.3,225.0,170.98,132.49
2018,8,24,9,45,13.0,237.5,2.3,19.6,247.0,187.38,144.71
2018,8,24,10,0,16.0,257.0,2.3,19.9,269.0,204.38,157.41
2018,8,24,10,15,24.0,288.5,2.35,20.15,307.5,231.73,178.03
2018,8,24,10,30,32.0,320.0,2.4,20.4,346.0,250.23,191.77
2018,8,24,10,45,37.0,340.0,2.45,20.7,371.0,271.97,208.13
2018,8,24,11,0,42.0,360.0,2.5,21.0,396.0,294.9,225.35
2018,8,24,11,15,50.0,375.0,2.55,21.15,418.5,316.87,241.91
2018,8,24,11,30,58.0,390.0,2.6,21.3,441.0,340.19,259.48
2018,8,24,11,45,82.0,407.0,2.65,21.5,479.5,375.56,286.1
2018,8,24,12,0,106.0,424.0,2.7,21.7,518.0,413.93,314.84
2018,8,24,12,15,222.5,398.0,2.75,21.75,596.0,488.26,371.7
2018,8,24,12,30,339.0,372.0,2.8,21.8,674.0,568.84,432.66
2018,8,24,12,45,509.5,309.5,2.9,21.85,758.0,673.78,511.67
2018,8,24,13,0,680.0,247.0,3.0,21.9,842.0,783.82,592.96
2018,8,24,13,15,674.5,245.0,3.05,21.85,826.0,809.74,611.73
2018,8,24,13,30,669.0,243.0,3.1,21.8,810.0,832.8,629.03
2018,8,24,13,45,660.5,240.0,3.15,21.75,786.5,849.31,641.78
2018,8,24,14,0,652.0,237.0,3.2,21.7,763.0,862.6,652.36
2018,8,24,14,15,640.0,233.0,3.2,21.55,733.0,868.4,657.81
2018,8,24,14,30,628.0,229.0,3.2,21.4,703.0,870.78,661.03
2018,8,24,14,45,611.5,223.5,3.25,21.25,666.5,863.98,658.31
2018,8,24,15,0,595.0,218.0,3.3,21.1,630.0,847.32,649.02
2018,8,24,15,15,576.5,211.0,3.3,21.1,589.5,830.73,639.02
2018,8,24,15,30,558.0,204.0,3.3,21.1,549.0,811.32,627.03
2018,8,24,15,45,533.5,195.0,3.35,20.55,504.0,781.12,608.81
2018,8,24,16,0,509.0,186.0,3.4,20.0,459.0,748.59,588.66
2018,8,24,16,15,479.5,174.5,3.4,19.6,412.0,706.23,560.33
2018,8,24,16,30,450.0,163.0,3.4,19.2,365.0,662.27,530.21
2018,8,24,16,45,413.0,149.0,3.4,18.8,316.5,607.0,490.66
2018,8,24,17,0,376.0,135.0,3.4,18.4,268.0,551.19,449.47
2018,8,24,17,15,331.5,117.0,3.35,17.9,220.5,464.88,383.31
2018,8,24,17,30,287.0,99.0,3.3,17.4,173.0,399.11,330.66
2018,8,24,17,45,233.5,78.5,3.25,16.9,129.5,322.97,267.27
2018,8,24,18,0,180.0,58.0,3.2,16.4,86.0,248.61,203.12
2018,8,24,18,15,120.5,38.5,3.1,16.1,54.0,173.46,133.72
2018,8,24,18,30,61.0,19.0,3.0,15.8,22.0,85.08,0.73
2018,8,24,18,45,30.5,9.5,2.95,15.5,11.0,29.28,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.8,12.55,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.8,13.0,3.0,0.0,0.0
2018,8,25,5,45,76.5,15.5,1.85,13.45,21.0,13.23,0.0
2018,8,25,6,0,136.0,28.0,1.9,13.9,39.0,21.62,9.11
2018,8,25,6,15,214.5,46.0,1.9,14.35,77.5,35.11,24.56
2018,8,25,6,30,293.0,64.0,1.9,14.8,116.0,48.26,36.85
2018,8,25,6,45,211.5,77.0,1.9,15.2,121.0,57.96,45.82
2018,8,25,7,0,130.0,90.0,1.9,15.6,126.0,68.76,55.49
2018,8,25,7,15,68.0,107.0,1.85,16.05,126.0,82.6,67.58
2018,8,25,7,30,6.0,124.0,1.8,16.5,126.0,97.26,80.12
2018,8,25,7,45,8.0,141.5,1.75,16.9,145.0,110.51,91.21
2018,8,25,8,0,10.0,159.0,1.7,17.3,164.0,123.64,102.01
2018,8,25,8,15,21.5,185.5,1.65,17.8,197.0,142.68,117.62
2018,8,25,8,30,33.0,212.0,1.6,18.3,230.0,152.34,125.08
2018,8,25,8,45,54.5,242.5,1.55,18.75,275.5,170.89,139.91
2018,8,25,9,0,76.0,273.0,1.5,19.2,321.0,188.77,153.96
2018,8,25,9,15,173.5,288.0,1.5,19.65,407.5,187.28,152.01
2018,8,25,9,30,271.0,303.0,1.5,20.1,494.0,203.26,149.23
2018,8,25,9,45,423.5,276.5,1.45,20.5,592.5,220.47,152.23
2018,8,25,10,0,576.0,250.0,1.4,20.9,691.0,264.71,179.17
2018,8,25,10,15,620.0,243.5,1.45,21.25,734.5,309.38,214.06
2018,8,25,10,30,664.0,237.0,1.5,21.6,778.0,360.26,255.13
2018,8,25,10,45,646.5,249.5,1.5,22.0,788.0,406.94,294.48
2018,8,25,11,0,629.0,262.0,1.5,22.4,798.0,451.62,331.25
2018,8,25,11,15,575.5,287.0,1.6,22.65,784.0,488.48,361.85
2018,8,25,11,30,522.0,312.0,1.7,22.9,770.0,517.64,385.6
2018,8,25,11,45,496.5,323.5,1.75,23.2,761.5,547.41,408.6
2018,8,25,12,0,471.0,335.0,1.8,23.5,753.0,574.32,428.8
2018,8,25,12,15,506.5,321.5,1.9,23.6,771.0,619.01,462.36
2018,8,25,12,30,542.0,308.0,2.0,23.7,789.0,664.87,496.32
2018,8,25,12,45,598.0,280.0,2.15,23.85,805.5,714.92,533.55
2018,8,25,13,0,654.0,252.0,2.3,24.0,822.0,767.09,571.98
2018,8,25,13,15,653.0,247.5,2.4,23.95,807.5,793.66,591.73
2018,8,25,13,30,652.0,243.0,2.5,23.9,793.0,817.63,609.84
2018,8,25,13,45,636.0,241.5,2.65,23.85,765.5,828.4,619.06
2018,8,25,14,0,620.0,240.0,2.8,23.8,738.0,835.65,625.99
2018,8,25,14,15,678.0,209.5,2.9,23.55,735.0,880.08,660.13
2018,8,25,14,30,736.0,179.0,3.0,23.3,732.0,921.73,690.47
2018,8,25,14,45,723.0,174.5,3.1,23.05,695.5,920.27,691.82
2018,8,25,15,0,710.0,170.0,3.2,22.8,659.0,915.27,691.27
2018,8,25,15,15,692.0,165.0,3.2,22.8,616.5,901.4,683.44
2018,8,25,15,30,674.0,160.0,3.2,22.8,574.0,884.16,673.45
2018,8,25,15,45,651.0,153.5,3.35,22.05,528.0,857.16,659.51
2018,8,25,16,0,628.0,147.0,3.5,21.3,482.0,827.18,643.18
2018,8,25,16,15,579.5,141.5,3.5,20.75,427.0,770.83,606.13
2018,8,25,16,30,531.0,136.0,3.5,20.2,372.0,705.65,561.73
2018,8,25,16,45,501.5,124.5,3.55,19.65,325.0,658.71,529.92
2018,8,25,17,0,472.0,113.0,3.6,19.1,278.0,610.77,496.06
2018,8,25,17,15,429.0,100.5,3.55,18.55,231.5,548.85,449.59
2018,8,25,17,30,386.0,88.0,3.5,18.0,185.0,487.58,401.54
2018,8,25,17,45,318.0,72.0,3.45,17.4,139.5,401.67,330.84
2018,8,25,18,0,250.0,56.0,3.4,16.8,94.0,319.3,260.0
2018,8,25,18,15,168.5,37.5,3.3,16.45,59.0,227.21,173.56
2018,8,25,18,30,87.0,19.0,3.2,16.1,24.0,116.45,0.0
2018,8,25,18,45,43.5,9.5,3.1,15.7,12.0,38.21,0.0
2018,8,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,15,2.5,1.0,2.2,12.55,1.0,0.0,0.0
2018,8,26,5,30,5.0,2.0,2.3,13.0,2.0,0.0,0.0
2018,8,26,5,45,23.0,8.5,2.4,13.45,10.0,7.26,0.0
2018,8,26,6,0,41.0,15.0,2.5,13.9,18.0,12.13,2.21
2018,8,26,6,15,62.5,25.5,2.5,14.25,34.5,20.3,11.79
2018,8,26,6,30,84.0,36.0,2.5,14.6,51.0,28.27,19.3
2018,8,26,6,45,59.0,41.5,2.5,15.0,53.5,33.94,24.58
2018,8,26,7,0,34.0,47.0,2.5,15.4,56.0,39.42,29.56
2018,8,26,7,15,17.0,49.0,2.45,15.8,53.5,41.07,30.99
2018,8,26,7,30,0.0,51.0,2.4,16.2,51.0,42.19,31.88
2018,8,26,7,45,0.0,61.5,2.3,16.6,61.5,50.95,39.45
2018,8,26,8,0,0.0,72.0,2.2,17.0,72.0,59.73,46.92
2018,8,26,8,15,0.0,96.5,2.15,17.4,96.5,79.55,63.87
2018,8,26,8,30,0.0,121.0,2.1,17.8,121.0,98.33,79.67
2018,8,26,8,45,1.0,146.5,2.1,18.2,147.0,117.45,95.53
2018,8,26,9,0,2.0,172.0,2.1,18.6,173.0,136.16,110.84
2018,8,26,9,15,7.0,198.5,2.1,19.0,203.0,155.26,126.29
2018,8,26,9,30,12.0,225.0,2.1,19.4,233.0,175.72,136.13
2018,8,26,9,45,41.0,266.0,2.15,19.8,296.5,198.35,151.98
2018,8,26,10,0,70.0,307.0,2.2,20.2,360.0,235.65,179.18
2018,8,26,10,15,253.0,295.5,2.25,20.5,499.0,262.65,193.15
2018,8,26,10,30,436.0,284.0,2.3,20.8,638.0,324.14,236.41
2018,8,26,10,45,538.5,262.0,2.35,21.15,711.5,378.51,278.31
2018,8,26,11,0,641.0,240.0,2.4,21.5,785.0,440.37,326.62
2018,8,26,11,15,639.0,245.0,2.5,21.65,796.0,485.2,363.58
2018,8,26,11,30,637.0,250.0,2.6,21.8,807.0,529.27,399.13
2018,8,26,11,45,712.5,215.5,2.7,22.0,843.0,586.07,443.53
2018,8,26,12,0,788.0,181.0,2.8,22.2,879.0,645.99,489.74
2018,8,26,12,15,850.0,149.5,2.85,22.25,901.5,703.16,533.44
2018,8,26,12,30,912.0,118.0,2.9,22.3,924.0,757.09,574.48
2018,8,26,12,45,907.0,119.0,3.0,22.35,914.0,794.94,602.24
2018,8,26,13,0,902.0,120.0,3.1,22.4,904.0,829.93,626.94
2018,8,26,13,15,898.0,119.0,3.2,22.35,887.0,860.93,649.15
2018,8,26,13,30,894.0,118.0,3.3,22.3,870.0,888.79,669.3
2018,8,26,13,45,887.0,117.0,3.4,22.2,845.0,910.78,685.7
2018,8,26,14,0,880.0,116.0,3.5,22.1,820.0,929.3,699.92
2018,8,26,14,15,871.0,114.5,3.55,21.95,789.0,941.95,710.15
2018,8,26,14,30,862.0,113.0,3.6,21.8,758.0,950.99,718.15
2018,8,26,14,45,849.5,111.0,3.7,21.6,720.0,963.88,729.46
2018,8,26,15,0,837.0,109.0,3.8,21.4,682.0,962.07,730.88
2018,8,26,15,15,821.0,106.5,3.8,21.4,639.0,952.62,726.13
2018,8,26,15,30,805.0,104.0,3.8,21.4,596.0,939.61,719.11
2018,8,26,15,45,784.5,100.0,3.85,20.8,548.5,916.98,707.4
2018,8,26,16,0,764.0,96.0,3.9,20.2,501.0,891.14,693.35
2018,8,26,16,15,737.0,92.0,3.9,19.8,451.0,856.04,671.66
2018,8,26,16,30,710.0,88.0,3.9,19.4,401.0,824.82,652.39
2018,8,26,16,45,674.0,82.5,3.95,19.0,349.5,775.21,619.18
2018,8,26,17,0,638.0,77.0,4.0,18.6,298.0,724.18,583.78
2018,8,26,17,15,586.0,70.5,3.95,18.1,247.0,656.47,533.9
2018,8,26,17,30,534.0,64.0,3.9,17.6,196.0,588.95,481.76
2018,8,26,17,45,457.0,55.0,3.85,17.1,149.0,498.05,408.22
2018,8,26,18,0,380.0,46.0,3.8,16.6,102.0,409.9,332.97
2018,8,26,18,15,262.0,33.5,3.7,16.3,65.0,291.16,220.18
2018,8,26,18,30,144.0,21.0,3.6,16.0,28.0,160.39,0.0
2018,8,26,18,45,72.0,10.5,3.55,15.7,14.0,58.63,0.0
2018,8,26,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.5,14.65,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,8,27,5,45,17.0,6.0,2.7,15.2,7.0,5.12,0.0
2018,8,27,6,0,22.0,9.0,2.8,15.5,11.0,7.39,0.0
2018,8,27,6,15,66.0,23.5,2.8,15.8,34.0,18.8,10.37
2018,8,27,6,30,110.0,38.0,2.8,16.1,57.0,29.86,20.53
2018,8,27,6,45,97.5,38.5,2.8,16.35,59.5,30.18,21.1
2018,8,27,7,0,85.0,39.0,2.8,16.6,62.0,30.34,21.35
2018,8,27,7,15,42.5,41.5,2.7,16.95,53.0,33.98,24.57
2018,8,27,7,30,0.0,44.0,2.6,17.3,44.0,36.37,26.6
2018,8,27,7,45,0.0,61.0,2.55,17.65,61.0,50.53,38.92
2018,8,27,8,0,0.0,78.0,2.5,18.0,78.0,64.74,51.1
2018,8,27,8,15,0.0,95.5,2.45,18.35,95.5,78.77,62.97
2018,8,27,8,30,0.0,113.0,2.4,18.7,113.0,92.35,74.29
2018,8,27,8,45,0.5,125.0,2.35,19.05,125.5,101.68,81.88
2018,8,27,9,0,1.0,137.0,2.3,19.4,138.0,110.92,89.32
2018,8,27,9,15,9.5,185.5,2.3,19.7,192.5,146.29,118.6
2018,8,27,9,30,18.0,234.0,2.3,20.0,247.0,182.1,140.79
2018,8,27,9,45,21.0,255.5,2.3,20.3,271.0,200.48,154.29
2018,8,27,10,0,24.0,277.0,2.3,20.6,295.0,219.49,168.43
2018,8,27,10,15,82.0,313.0,2.35,20.8,378.5,251.02,190.33
2018,8,27,10,30,140.0,349.0,2.4,21.0,462.0,293.14,221.05
2018,8,27,10,45,199.0,372.5,2.45,21.25,538.5,344.27,259.14
2018,8,27,11,0,258.0,396.0,2.5,21.5,615.0,396.36,298.29
2018,8,27,11,15,367.5,351.5,2.5,21.65,669.0,439.52,331.14
2018,8,27,11,30,477.0,307.0,2.5,21.8,723.0,489.75,370.01
2018,8,27,11,45,492.5,299.5,2.55,21.9,731.5,526.16,398.69
2018,8,27,12,0,508.0,292.0,2.6,22.0,740.0,562.82,427.19
2018,8,27,12,15,662.0,222.5,2.6,22.05,806.0,640.71,486.68
2018,8,27,12,30,816.0,153.0,2.6,22.1,872.0,723.79,549.12
2018,8,27,12,45,809.5,155.0,2.65,22.15,862.0,759.62,575.42
2018,8,27,13,0,803.0,157.0,2.7,22.2,852.0,792.72,599.7
2018,8,27,13,15,800.0,154.0,2.75,22.1,835.5,821.12,620.01
2018,8,27,13,30,797.0,151.0,2.8,22.0,819.0,846.54,638.36
2018,8,27,13,45,794.0,147.5,2.8,21.95,796.5,868.37,653.91
2018,8,27,14,0,791.0,144.0,2.8,21.9,774.0,887.01,667.39
2018,8,27,14,15,783.0,141.0,2.85,21.7,744.5,898.26,676.76
2018,8,27,14,30,775.0,138.0,2.9,21.5,715.0,906.04,684.01
2018,8,27,14,45,766.0,133.5,2.95,21.35,679.5,907.78,687.21
2018,8,27,15,0,757.0,129.0,3.0,21.2,644.0,906.02,688.24
2018,8,27,15,15,740.0,125.0,3.0,21.2,602.0,893.57,681.33
2018,8,27,15,30,723.0,121.0,3.0,21.2,560.0,884.4,676.88
2018,8,27,15,45,705.5,115.5,3.0,20.65,515.5,863.49,665.7
2018,8,27,16,0,688.0,110.0,3.0,20.1,471.0,839.61,652.43
2018,8,27,16,15,662.5,104.0,3.0,19.7,423.5,804.64,630.67
2018,8,27,16,30,637.0,98.0,3.0,19.3,376.0,767.36,606.83
2018,8,27,16,45,600.5,91.5,2.95,18.95,327.0,717.15,572.4
2018,8,27,17,0,564.0,85.0,2.9,18.6,278.0,665.65,535.93
2018,8,27,17,15,511.5,76.5,2.9,18.15,229.0,596.49,484.79
2018,8,27,17,30,459.0,68.0,2.9,17.7,180.0,527.68,431.49
2018,8,27,17,45,359.5,57.5,2.9,17.25,132.0,413.68,339.49
2018,8,27,18,0,260.0,47.0,2.9,16.8,84.0,313.02,253.65
2018,8,27,18,15,175.0,32.5,2.9,16.5,53.0,224.62,164.79
2018,8,27,18,30,90.0,18.0,2.9,16.2,22.0,80.58,0.0
2018,8,27,18,45,45.0,9.0,2.85,15.95,11.0,7.68,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.95,14.45,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.1,14.8,4.0,0.0,0.0
2018,8,28,5,45,40.5,11.5,2.25,15.1,14.0,9.82,0.0
2018,8,28,6,0,67.0,19.0,2.4,15.4,24.0,15.19,2.72
2018,8,28,6,15,84.5,29.0,2.45,15.7,40.0,22.95,13.85
2018,8,28,6,30,102.0,39.0,2.5,16.0,56.0,30.55,21.11
2018,8,28,6,45,68.0,47.5,2.5,16.3,60.5,38.39,28.34
2018,8,28,7,0,34.0,56.0,2.5,16.6,65.0,46.15,35.35
2018,8,28,7,15,17.0,74.5,2.5,16.9,79.0,60.01,47.56
2018,8,28,7,30,0.0,93.0,2.5,17.2,93.0,75.29,60.82
2018,8,28,7,45,2.5,120.5,2.45,17.5,121.5,95.86,78.46
2018,8,28,8,0,5.0,148.0,2.4,17.8,150.0,115.97,95.41
2018,8,28,8,15,11.0,170.5,2.4,18.15,176.0,132.44,108.98
2018,8,28,8,30,17.0,193.0,2.4,18.5,202.0,148.7,122.2
2018,8,28,8,45,22.0,214.5,2.35,18.9,227.5,164.07,134.49
2018,8,28,9,0,27.0,236.0,2.3,19.3,253.0,167.69,136.87
2018,8,28,9,15,35.0,259.5,2.35,19.6,283.0,181.67,147.93
2018,8,28,9,30,43.0,283.0,2.4,19.9,313.0,200.87,154.86
2018,8,28,9,45,62.0,313.5,2.4,20.2,359.0,228.51,174.49
2018,8,28,10,0,81.0,344.0,2.4,20.5,405.0,259.25,196.78
2018,8,28,10,15,80.5,356.0,2.45,20.7,419.0,277.27,210.52
2018,8,28,10,30,80.0,368.0,2.5,20.9,433.0,295.38,224.52
2018,8,28,10,45,76.5,377.0,2.55,21.1,440.5,310.57,236.36
2018,8,28,11,0,73.0,386.0,2.6,21.3,448.0,325.46,247.86
2018,8,28,11,15,57.0,368.0,2.65,21.4,417.0,314.84,240.24
2018,8,28,11,30,41.0,350.0,2.7,21.5,386.0,301.21,230.16
2018,8,28,11,45,35.0,346.0,2.75,21.6,377.0,301.43,230.44
2018,8,28,12,0,29.0,342.0,2.8,21.7,368.0,300.74,229.93
2018,8,28,12,15,39.5,360.5,2.8,21.75,395.5,328.75,251.31
2018,8,28,12,30,50.0,379.0,2.8,21.8,423.0,358.46,273.82
2018,8,28,12,45,61.0,387.0,2.85,21.85,440.0,381.03,291.06
2018,8,28,13,0,72.0,395.0,2.9,21.9,457.0,404.77,309.2
2018,8,28,13,15,94.5,395.5,2.9,21.85,475.5,432.08,330.41
2018,8,28,13,30,117.0,396.0,2.9,21.8,494.0,474.43,362.59
2018,8,28,13,45,270.5,339.5,2.9,21.75,556.5,580.24,444.83
2018,8,28,14,0,424.0,283.0,2.9,21.7,619.0,693.69,530.52
2018,8,28,14,15,648.5,190.0,2.9,21.55,681.5,830.59,632.7
2018,8,28,14,30,873.0,97.0,2.9,21.4,744.0,941.78,709.32
2018,8,28,14,45,864.0,94.5,2.9,21.25,707.5,945.76,712.79
2018,8,28,15,0,855.0,92.0,2.9,21.1,671.0,946.13,714.97
2018,8,28,15,15,840.5,90.0,2.9,21.1,628.5,938.21,711.31
2018,8,28,15,30,826.0,88.0,2.9,21.1,586.0,937.9,713.05
2018,8,28,15,45,810.0,84.5,2.95,20.6,540.5,919.96,704.5
2018,8,28,16,0,794.0,81.0,3.0,20.1,495.0,898.78,693.78
2018,8,28,16,15,771.5,77.0,2.95,19.7,446.0,867.65,674.92
2018,8,28,16,30,749.0,73.0,2.9,19.3,397.0,833.85,653.86
2018,8,28,16,45,716.0,69.0,2.9,18.95,346.0,787.87,623.56
2018,8,28,17,0,683.0,65.0,2.9,18.6,295.0,740.14,590.88
2018,8,28,17,15,631.5,60.0,2.85,18.2,244.0,679.96,547.11
2018,8,28,17,30,580.0,55.0,2.8,17.8,193.0,614.36,496.83
2018,8,28,17,45,500.5,47.5,2.75,17.35,145.5,522.76,423.42
2018,8,28,18,0,421.0,40.0,2.7,16.9,98.0,434.35,347.9
2018,8,28,18,15,292.0,30.0,2.6,16.65,62.0,309.68,220.63
2018,8,28,18,30,163.0,20.0,2.5,16.4,26.0,134.78,0.0
2018,8,28,18,45,81.5,10.0,2.45,16.1,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,29,5,15,17.0,2.5,1.55,14.3,2.0,0.0,0.0
2018,8,29,5,30,34.0,5.0,1.6,14.8,4.0,0.0,0.0
2018,8,29,5,45,139.5,16.0,1.6,15.25,23.5,13.66,0.0
2018,8,29,6,0,245.0,27.0,1.6,15.7,43.0,22.81,5.5
2018,8,29,6,15,355.5,36.0,1.7,16.15,83.0,29.6,19.36
2018,8,29,6,30,466.0,45.0,1.8,16.6,123.0,36.41,26.14
2018,8,29,6,45,452.5,59.0,1.85,17.05,156.5,46.56,35.41
2018,8,29,7,0,439.0,73.0,1.9,17.5,190.0,56.1,43.95
2018,8,29,7,15,567.5,71.0,1.9,17.85,256.5,53.89,42.0
2018,8,29,7,30,696.0,69.0,1.9,18.2,323.0,57.16,44.75
2018,8,29,7,45,706.0,77.5,1.85,18.6,368.5,62.76,49.43
2018,8,29,8,0,716.0,86.0,1.8,19.0,414.0,68.04,53.75
2018,8,29,8,15,541.0,139.5,1.85,19.35,403.0,94.73,76.41
2018,8,29,8,30,366.0,193.0,1.9,19.7,392.0,130.6,106.41
2018,8,29,8,45,282.5,234.5,1.95,20.05,396.0,151.5,123.37
2018,8,29,9,0,199.0,276.0,2.0,20.4,400.0,181.55,147.7
2018,8,29,9,15,185.0,293.0,2.05,20.7,414.5,189.93,153.96
2018,8,29,9,30,171.0,310.0,2.1,21.0,429.0,211.07,158.58
2018,8,29,9,45,250.0,305.0,2.15,21.35,489.0,223.22,161.72
2018,8,29,10,0,329.0,300.0,2.2,21.7,549.0,256.51,183.26
2018,8,29,10,15,497.5,254.0,2.25,21.9,646.5,285.71,200.7
2018,8,29,10,30,666.0,208.0,2.3,22.1,744.0,338.08,239.07
2018,8,29,10,45,740.0,180.0,2.4,22.35,790.5,388.75,280.67
2018,8,29,11,0,814.0,152.0,2.5,22.6,837.0,449.04,329.8
2018,8,29,11,15,718.5,198.5,2.55,22.75,810.5,486.04,362.42
2018,8,29,11,30,623.0,245.0,2.6,22.9,784.0,516.66,388.33
2018,8,29,11,45,403.5,335.0,2.7,23.0,685.0,501.8,378.94
2018,8,29,12,0,184.0,425.0,2.8,23.1,586.0,464.03,350.51
2018,8,29,12,15,313.0,370.5,2.85,23.15,644.5,525.39,398.22
2018,8,29,12,30,442.0,316.0,2.9,23.2,703.0,599.3,454.49
2018,8,29,12,45,678.0,211.5,2.9,23.2,797.5,713.91,541.04
2018,8,29,13,0,914.0,107.0,2.9,23.2,892.0,824.6,621.12
2018,8,29,13,15,910.0,106.0,2.95,23.15,875.0,855.58,642.33
2018,8,29,13,30,906.0,105.0,3.0,23.1,858.0,883.38,662.04
2018,8,29,13,45,900.0,104.5,3.0,23.05,834.0,906.64,678.43
2018,8,29,14,0,894.0,104.0,3.0,23.0,810.0,926.47,692.63
2018,8,29,14,15,885.0,103.0,3.0,22.85,778.5,939.52,702.7
2018,8,29,14,30,876.0,102.0,3.0,22.7,747.0,948.94,710.55
2018,8,29,14,45,864.5,100.0,2.95,22.55,709.5,951.25,713.43
2018,8,29,15,0,853.0,98.0,2.9,22.4,672.0,949.92,714.09
2018,8,29,15,15,838.0,95.5,2.9,22.4,629.0,952.18,717.37
2018,8,29,15,30,823.0,93.0,2.9,22.4,586.0,939.94,710.95
2018,8,29,15,45,802.0,90.5,2.85,21.95,539.0,918.44,699.24
2018,8,29,16,0,781.0,88.0,2.8,21.5,492.0,893.76,685.32
2018,8,29,16,15,752.0,85.0,2.75,21.15,441.5,857.79,663.1
2018,8,29,16,30,723.0,82.0,2.7,20.8,391.0,819.25,638.68
2018,8,29,16,45,682.5,77.5,2.65,20.5,339.0,772.48,607.52
2018,8,29,17,0,642.0,73.0,2.6,20.2,287.0,718.65,570.1
2018,8,29,17,15,585.5,67.0,2.5,19.8,236.0,647.76,518.24
2018,8,29,17,30,529.0,61.0,2.4,19.4,185.0,577.28,464.17
2018,8,29,17,45,442.0,52.5,2.35,19.0,138.0,479.23,385.91
2018,8,29,18,0,355.0,44.0,2.3,18.6,91.0,384.18,305.37
2018,8,29,18,15,239.0,31.0,2.2,18.25,56.5,269.24,181.69
2018,8,29,18,30,123.0,18.0,2.1,17.9,22.0,103.87,0.0
2018,8,29,18,45,61.5,9.0,2.05,17.5,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
