Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,5,45,79.5,10.0,2.35,14.0,13.0,0.0,0.0
2018,9,9,6,0,159.0,20.0,2.3,14.3,26.0,17.07,0.0
2018,9,9,6,15,291.5,31.0,2.3,14.85,63.0,25.88,14.07
2018,9,9,6,30,424.0,42.0,2.3,15.4,100.0,34.51,24.16
2018,9,9,6,45,506.5,50.0,2.3,15.95,149.0,40.27,29.8
2018,9,9,7,0,589.0,58.0,2.3,16.5,198.0,46.03,35.14
2018,9,9,7,15,641.5,63.5,2.15,17.0,250.0,49.56,38.33
2018,9,9,7,30,694.0,69.0,2.0,17.5,302.0,53.09,41.35
2018,9,9,7,45,730.5,73.0,1.9,18.0,354.0,60.27,47.47
2018,9,9,8,0,767.0,77.0,1.8,18.5,406.0,62.68,49.32
2018,9,9,8,15,792.5,80.5,1.75,19.1,456.0,64.53,50.63
2018,9,9,8,30,818.0,84.0,1.7,19.7,506.0,66.34,51.89
2018,9,9,8,45,836.5,87.0,1.65,20.25,552.5,67.64,52.71
2018,9,9,9,0,855.0,90.0,1.6,20.8,599.0,68.89,53.49
2018,9,9,9,15,871.5,91.0,1.6,21.4,641.0,78.78,61.57
2018,9,9,9,30,888.0,92.0,1.6,22.0,683.0,104.07,61.73
2018,9,9,9,45,904.0,91.0,1.65,22.6,720.0,160.22,87.45
2018,9,9,10,0,920.0,90.0,1.7,23.2,757.0,217.9,127.7
2018,9,9,10,15,926.0,91.5,1.8,23.65,785.0,276.4,175.44
2018,9,9,10,30,932.0,93.0,1.9,24.1,813.0,334.94,225.56
2018,9,9,10,45,935.5,94.0,1.95,24.55,834.0,392.08,274.82
2018,9,9,11,0,939.0,95.0,2.0,25.0,855.0,448.52,322.64
2018,9,9,11,15,941.5,96.0,2.15,25.3,868.5,503.59,368.64
2018,9,9,11,30,944.0,97.0,2.3,25.6,882.0,557.41,412.44
2018,9,9,11,45,944.0,98.0,2.45,25.9,887.5,608.39,452.97
2018,9,9,12,0,944.0,99.0,2.6,26.2,893.0,657.46,491.06
2018,9,9,12,15,942.5,99.5,2.8,26.3,890.5,703.02,526.4
2018,9,9,12,30,941.0,100.0,3.0,26.4,888.0,746.13,559.37
2018,9,9,12,45,936.5,100.5,3.2,26.5,877.0,784.42,587.99
2018,9,9,13,0,932.0,101.0,3.4,26.6,866.0,819.7,613.09
2018,9,9,13,15,927.0,101.0,3.55,26.55,847.5,850.95,635.6
2018,9,9,13,30,922.0,101.0,3.7,26.5,829.0,878.9,655.97
2018,9,9,13,45,915.0,100.0,3.85,26.4,803.0,900.71,672.44
2018,9,9,14,0,908.0,99.0,4.0,26.3,777.0,918.92,686.68
2018,9,9,14,15,898.5,97.5,4.05,26.1,744.0,930.69,696.48
2018,9,9,14,30,889.0,96.0,4.1,25.9,711.0,938.72,703.98
2018,9,9,14,45,877.0,93.5,4.2,25.7,672.0,939.56,707.07
2018,9,9,15,0,865.0,91.0,4.3,25.5,633.0,936.67,707.83
2018,9,9,15,15,848.5,88.5,4.3,25.5,589.0,936.44,709.51
2018,9,9,15,30,832.0,86.0,4.3,25.5,545.0,922.25,701.69
2018,9,9,15,45,812.0,82.5,4.35,24.85,497.0,900.03,690.38
2018,9,9,16,0,792.0,79.0,4.4,24.2,449.0,874.59,676.64
2018,9,9,16,15,763.5,74.5,4.4,23.65,398.0,836.93,653.31
2018,9,9,16,30,735.0,70.0,4.4,23.1,347.0,796.76,627.45
2018,9,9,16,45,693.0,65.0,4.4,22.55,294.5,741.55,589.36
2018,9,9,17,0,651.0,60.0,4.4,22.0,242.0,692.07,553.79
2018,9,9,17,15,584.0,53.5,4.3,21.25,191.0,612.52,492.92
2018,9,9,17,30,517.0,47.0,4.2,20.5,140.0,534.29,429.57
2018,9,9,17,45,407.0,38.5,4.1,19.7,96.5,421.13,333.97
2018,9,9,18,0,297.0,30.0,4.0,18.9,53.0,306.75,197.25
2018,9,9,18,15,173.5,18.5,3.95,18.45,29.5,141.55,0.0
2018,9,9,18,30,50.0,7.0,3.9,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.85,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,5,45,81.5,9.0,2.6,13.75,12.0,0.0,0.0
2018,9,10,6,0,163.0,18.0,2.6,14.1,24.0,15.36,0.0
2018,9,10,6,15,292.5,29.0,2.65,14.6,60.5,24.15,12.3
2018,9,10,6,30,422.0,40.0,2.7,15.1,97.0,32.82,22.68
2018,9,10,6,45,500.0,48.5,2.7,15.6,145.0,39.05,28.75
2018,9,10,7,0,578.0,57.0,2.7,16.1,193.0,45.22,34.47
2018,9,10,7,15,631.0,62.5,2.55,16.7,244.5,48.77,37.66
2018,9,10,7,30,684.0,68.0,2.4,17.3,296.0,52.31,40.7
2018,9,10,7,45,717.0,73.5,2.3,17.85,347.5,60.59,47.78
2018,9,10,8,0,750.0,79.0,2.2,18.4,399.0,64.07,50.56
2018,9,10,8,15,775.0,83.0,2.1,19.05,448.5,66.21,52.11
2018,9,10,8,30,800.0,87.0,2.0,19.7,498.0,68.28,53.58
2018,9,10,8,45,816.5,91.0,1.9,20.35,543.5,70.15,54.85
2018,9,10,9,0,833.0,95.0,1.8,21.0,589.0,71.93,56.04
2018,9,10,9,15,850.5,96.0,1.8,21.6,630.5,71.68,55.54
2018,9,10,9,30,868.0,97.0,1.8,22.2,672.0,104.89,63.48
2018,9,10,9,45,886.0,95.0,1.8,22.85,709.0,159.56,87.83
2018,9,10,10,0,904.0,93.0,1.8,23.5,746.0,215.95,126.77
2018,9,10,10,15,911.5,94.0,1.85,24.0,774.5,273.59,173.56
2018,9,10,10,30,919.0,95.0,1.9,24.5,803.0,331.42,222.85
2018,9,10,10,45,923.5,96.5,1.95,25.0,824.5,388.58,271.91
2018,9,10,11,0,928.0,98.0,2.0,25.5,846.0,445.18,319.64
2018,9,10,11,15,931.0,99.0,2.1,25.85,860.0,499.94,365.09
2018,9,10,11,30,934.0,100.0,2.2,26.2,874.0,553.53,408.34
2018,9,10,11,45,935.0,100.5,2.3,26.55,879.5,604.21,448.25
2018,9,10,12,0,936.0,101.0,2.4,26.9,885.0,653.06,485.74
2018,9,10,12,15,933.0,102.0,2.55,27.05,882.0,697.75,519.99
2018,9,10,12,30,930.0,103.0,2.7,27.2,879.0,739.9,551.79
2018,9,10,12,45,922.5,105.5,2.8,27.35,867.0,777.45,579.33
2018,9,10,13,0,915.0,108.0,2.9,27.5,855.0,811.89,603.09
2018,9,10,13,15,910.5,107.0,3.05,27.5,836.5,842.14,624.69
2018,9,10,13,30,906.0,106.0,3.2,27.5,818.0,869.12,644.19
2018,9,10,13,45,898.0,105.0,3.3,27.5,791.5,889.72,659.24
2018,9,10,14,0,890.0,104.0,3.4,27.5,765.0,906.73,672.07
2018,9,10,14,15,880.0,102.0,3.55,27.25,732.0,917.24,681.7
2018,9,10,14,30,870.0,100.0,3.7,27.0,699.0,924.02,689.05
2018,9,10,14,45,857.0,98.0,3.85,26.8,660.0,924.33,692.08
2018,9,10,15,0,844.0,96.0,4.0,26.6,621.0,931.54,700.0
2018,9,10,15,15,826.5,93.5,4.0,26.6,577.0,919.95,693.83
2018,9,10,15,30,809.0,91.0,4.0,26.6,533.0,904.8,685.43
2018,9,10,15,45,786.0,87.5,4.25,25.7,485.0,879.81,673.83
2018,9,10,16,0,763.0,84.0,4.5,24.8,437.0,851.69,659.62
2018,9,10,16,15,730.5,80.0,4.55,24.1,386.0,811.19,634.77
2018,9,10,16,30,698.0,76.0,4.6,23.4,335.0,774.81,612.07
2018,9,10,16,45,651.0,70.5,4.7,22.7,283.0,715.87,571.59
2018,9,10,17,0,604.0,65.0,4.8,22.0,231.0,656.11,528.37
2018,9,10,17,15,531.0,58.0,4.8,21.15,181.0,571.79,463.33
2018,9,10,17,30,458.0,51.0,4.8,20.3,131.0,488.79,395.57
2018,9,10,17,45,343.0,40.5,4.8,19.4,89.0,370.61,294.71
2018,9,10,18,0,228.0,30.0,4.8,18.5,47.0,255.71,148.5
2018,9,10,18,15,128.5,18.0,4.75,18.05,26.0,108.11,0.0
2018,9,10,18,30,29.0,6.0,4.7,17.6,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.65,17.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,71.5,9.0,4.0,13.55,11.5,0.0,0.0
2018,9,11,6,0,143.0,18.0,4.1,13.8,23.0,15.36,0.0
2018,9,11,6,15,268.5,29.5,4.1,14.2,58.0,24.64,12.12
2018,9,11,6,30,394.0,41.0,4.1,14.6,93.0,33.69,23.39
2018,9,11,6,45,473.0,50.5,4.15,15.0,140.5,40.67,30.2
2018,9,11,7,0,552.0,60.0,4.2,15.4,188.0,47.55,36.61
2018,9,11,7,15,604.0,66.5,4.15,15.9,239.0,51.72,40.39
2018,9,11,7,30,656.0,73.0,4.1,16.4,290.0,55.84,43.96
2018,9,11,7,45,689.0,79.0,4.05,16.9,340.5,59.31,46.85
2018,9,11,8,0,722.0,85.0,4.0,17.4,391.0,62.67,49.56
2018,9,11,8,15,749.0,89.5,3.9,18.0,440.5,70.8,56.35
2018,9,11,8,30,776.0,94.0,3.8,18.6,490.0,73.08,57.99
2018,9,11,8,45,794.0,97.5,3.7,19.15,535.0,74.43,58.83
2018,9,11,9,0,812.0,101.0,3.6,19.7,580.0,75.72,59.63
2018,9,11,9,15,827.0,103.5,3.55,20.15,620.5,76.25,59.8
2018,9,11,9,30,842.0,106.0,3.5,20.6,661.0,98.33,59.86
2018,9,11,9,45,855.0,107.0,3.5,21.05,696.5,153.78,85.52
2018,9,11,10,0,868.0,108.0,3.5,21.5,732.0,218.65,131.99
2018,9,11,10,15,878.0,108.5,3.5,21.85,761.0,274.72,178.04
2018,9,11,10,30,888.0,109.0,3.5,22.2,790.0,331.29,227.03
2018,9,11,10,45,897.0,108.5,3.5,22.55,812.5,387.07,275.88
2018,9,11,11,0,906.0,108.0,3.5,22.9,835.0,442.74,323.97
2018,9,11,11,15,911.5,107.5,3.6,23.1,849.5,496.5,369.9
2018,9,11,11,30,917.0,107.0,3.7,23.3,864.0,549.32,413.91
2018,9,11,11,45,923.0,105.0,3.8,23.5,871.0,600.01,455.22
2018,9,11,12,0,929.0,103.0,3.9,23.7,878.0,649.26,494.43
2018,9,11,12,15,932.5,100.5,4.05,23.75,876.5,694.79,530.52
2018,9,11,12,30,936.0,98.0,4.2,23.8,875.0,738.16,564.39
2018,9,11,12,45,940.5,94.0,4.35,23.85,866.5,778.47,595.05
2018,9,11,13,0,945.0,90.0,4.5,23.9,858.0,816.16,622.32
2018,9,11,13,15,942.0,89.0,4.6,23.8,840.0,848.06,645.87
2018,9,11,13,30,939.0,88.0,4.7,23.7,822.0,876.68,667.25
2018,9,11,13,45,935.0,85.5,4.85,23.55,796.5,899.45,685.19
2018,9,11,14,0,931.0,83.0,5.0,23.4,771.0,918.6,700.83
2018,9,11,14,15,923.0,82.0,5.05,23.15,738.5,932.18,712.41
2018,9,11,14,30,915.0,81.0,5.1,22.9,706.0,942.02,721.62
2018,9,11,14,45,904.5,78.5,5.15,22.65,667.0,944.02,725.57
2018,9,11,15,0,894.0,76.0,5.2,22.4,628.0,942.22,727.08
2018,9,11,15,15,878.0,74.0,5.2,22.4,583.5,932.16,721.86
2018,9,11,15,30,862.0,72.0,5.2,22.4,539.0,918.55,714.25
2018,9,11,15,45,841.0,69.5,5.25,21.75,490.5,896.21,702.55
2018,9,11,16,0,820.0,67.0,5.3,21.1,442.0,880.99,695.84
2018,9,11,16,15,790.0,64.5,5.25,20.65,391.0,844.29,671.92
2018,9,11,16,30,760.0,62.0,5.2,20.2,340.0,805.15,645.56
2018,9,11,16,45,715.0,57.5,5.15,19.75,287.0,747.7,604.24
2018,9,11,17,0,670.0,53.0,5.1,19.3,234.0,689.09,560.11
2018,9,11,17,15,599.0,48.0,5.0,18.75,183.5,606.9,495.04
2018,9,11,17,30,528.0,43.0,4.9,18.2,133.0,535.09,434.37
2018,9,11,17,45,406.0,35.0,4.8,17.65,90.0,413.87,328.4
2018,9,11,18,0,284.0,27.0,4.7,17.1,47.0,285.42,141.1
2018,9,11,18,15,163.0,16.5,4.65,16.75,25.5,131.25,0.0
2018,9,11,18,30,42.0,6.0,4.6,16.4,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.6,16.05,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,5,45,48.0,7.5,3.65,14.1,9.0,0.0,0.0
2018,9,12,6,0,96.0,15.0,3.7,14.3,18.0,12.8,0.0
2018,9,12,6,15,154.0,29.5,3.8,14.65,44.5,22.8,10.15
2018,9,12,6,30,212.0,44.0,3.9,15.0,71.0,33.59,23.21
2018,9,12,6,45,262.5,59.0,4.05,15.4,108.5,44.41,33.39
2018,9,12,7,0,313.0,74.0,4.2,15.8,146.0,54.9,43.01
2018,9,12,7,15,366.0,87.0,4.15,16.25,191.5,63.68,50.89
2018,9,12,7,30,419.0,100.0,4.1,16.7,237.0,72.2,58.31
2018,9,12,7,45,486.0,105.5,4.1,17.1,290.5,75.6,61.1
2018,9,12,8,0,553.0,111.0,4.1,17.5,344.0,79.5,64.24
2018,9,12,8,15,546.5,128.5,4.05,18.0,382.0,89.67,72.71
2018,9,12,8,30,540.0,146.0,4.0,18.5,420.0,98.57,79.99
2018,9,12,8,45,527.0,165.5,3.9,18.95,453.5,108.66,88.21
2018,9,12,9,0,514.0,185.0,3.8,19.4,487.0,118.18,95.86
2018,9,12,9,15,562.5,183.5,3.8,19.8,535.0,116.12,93.7
2018,9,12,9,30,611.0,182.0,3.8,20.2,583.0,128.14,88.59
2018,9,12,9,45,640.5,181.5,3.8,20.6,622.0,172.2,108.87
2018,9,12,10,0,670.0,181.0,3.8,21.0,661.0,219.91,141.74
2018,9,12,10,15,525.0,247.0,3.85,21.2,632.0,278.57,195.14
2018,9,12,10,30,380.0,313.0,3.9,21.4,603.0,325.42,239.01
2018,9,12,10,45,338.0,338.0,3.95,21.6,601.0,357.33,266.93
2018,9,12,11,0,296.0,363.0,4.0,21.8,599.0,385.3,290.97
2018,9,12,11,15,414.0,325.5,4.05,21.85,662.0,433.66,328.55
2018,9,12,11,30,532.0,288.0,4.1,21.9,725.0,495.73,377.18
2018,9,12,11,45,474.0,303.5,4.15,21.95,695.0,511.66,391.31
2018,9,12,12,0,416.0,319.0,4.2,22.0,665.0,521.59,400.22
2018,9,12,12,15,460.5,300.0,4.25,21.95,681.5,563.4,433.42
2018,9,12,12,30,505.0,281.0,4.3,21.9,698.0,606.82,467.54
2018,9,12,12,45,561.5,263.5,4.4,21.85,722.0,661.35,509.85
2018,9,12,13,0,618.0,246.0,4.5,21.8,746.0,720.88,555.47
2018,9,12,13,15,516.5,277.5,4.55,21.7,689.0,695.03,536.35
2018,9,12,13,30,415.0,309.0,4.6,21.6,632.0,664.76,513.78
2018,9,12,13,45,315.0,321.5,4.6,21.45,562.0,597.62,464.07
2018,9,12,14,0,215.0,334.0,4.6,21.3,492.0,521.46,406.59
2018,9,12,14,15,138.0,309.0,4.65,21.0,408.5,437.31,342.87
2018,9,12,14,30,61.0,284.0,4.7,20.7,325.0,330.32,259.75
2018,9,12,14,45,77.5,257.0,4.75,20.4,306.5,322.26,255.5
2018,9,12,15,0,94.0,230.0,4.8,20.1,288.0,313.46,250.46
2018,9,12,15,15,88.0,210.0,4.8,20.1,261.0,290.49,232.96
2018,9,12,15,30,82.0,190.0,4.8,20.1,234.0,266.7,214.68
2018,9,12,15,45,55.0,167.0,4.85,19.25,195.5,218.82,176.58
2018,9,12,16,0,28.0,144.0,4.9,18.4,157.0,170.42,137.18
2018,9,12,16,15,24.0,115.0,4.85,18.05,125.0,135.86,109.18
2018,9,12,16,30,20.0,86.0,4.8,17.7,93.0,100.9,80.33
2018,9,12,16,45,10.0,50.0,4.75,17.35,53.5,53.29,40.04
2018,9,12,17,0,0.0,14.0,4.7,17.0,14.0,11.51,4.15
2018,9,12,17,15,0.0,15.0,4.6,16.7,15.0,12.33,4.8
2018,9,12,17,30,0.0,16.0,4.5,16.4,16.0,13.16,5.36
2018,9,12,17,45,0.0,14.0,4.4,16.1,14.0,11.51,3.63
2018,9,12,18,0,0.0,12.0,4.3,15.8,12.0,9.88,0.0
2018,9,12,18,15,0.0,6.0,4.2,15.65,6.0,5.12,0.0
2018,9,12,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.5,3.1,14.2,7.0,0.0,0.0
2018,9,13,6,0,54.0,13.0,3.2,14.4,14.0,11.1,0.0
2018,9,13,6,15,76.5,29.5,3.35,14.75,36.0,22.88,9.43
2018,9,13,6,30,99.0,46.0,3.5,15.1,58.0,35.19,24.49
2018,9,13,6,45,247.0,57.0,3.65,15.5,108.0,42.9,32.03
2018,9,13,7,0,395.0,68.0,3.8,15.9,158.0,51.19,39.71
2018,9,13,7,15,540.0,65.5,3.85,16.3,221.5,50.58,39.3
2018,9,13,7,30,685.0,63.0,3.9,16.7,285.0,53.1,41.5
2018,9,13,7,45,679.0,74.0,3.95,17.1,325.5,55.73,43.67
2018,9,13,8,0,673.0,85.0,4.0,17.5,366.0,62.23,49.18
2018,9,13,8,15,743.5,79.5,3.95,17.95,425.5,63.41,49.95
2018,9,13,8,30,814.0,74.0,3.9,18.4,485.0,59.48,46.28
2018,9,13,8,45,833.5,76.5,3.85,18.85,531.0,69.34,54.55
2018,9,13,9,0,853.0,79.0,3.8,19.3,577.0,71.2,55.88
2018,9,13,9,15,865.0,81.5,3.75,19.65,617.0,72.83,57.03
2018,9,13,9,30,877.0,84.0,3.7,20.0,657.0,93.1,56.8
2018,9,13,9,45,883.5,87.5,3.6,20.35,691.0,150.46,82.6
2018,9,13,10,0,890.0,91.0,3.5,20.7,725.0,208.41,123.44
2018,9,13,10,15,898.0,91.5,3.5,20.9,753.0,264.99,170.2
2018,9,13,10,30,906.0,92.0,3.5,21.1,781.0,321.79,219.95
2018,9,13,10,45,912.0,93.0,3.45,21.35,802.5,378.31,269.95
2018,9,13,11,0,918.0,94.0,3.4,21.6,824.0,434.4,318.92
2018,9,13,11,15,921.0,94.0,3.45,21.7,837.0,487.74,365.04
2018,9,13,11,30,924.0,94.0,3.5,21.8,850.0,539.85,408.99
2018,9,13,11,45,926.5,94.5,3.55,21.9,856.5,590.65,450.75
2018,9,13,12,0,929.0,95.0,3.6,22.0,863.0,639.77,490.16
2018,9,13,12,15,931.0,93.5,3.65,22.0,861.0,684.91,525.98
2018,9,13,12,30,933.0,92.0,3.7,22.0,859.0,727.79,559.45
2018,9,13,12,45,934.5,89.5,3.75,22.0,849.5,766.92,589.15
2018,9,13,13,0,936.0,87.0,3.8,22.0,840.0,803.29,615.24
2018,9,13,13,15,932.5,86.0,3.85,21.9,822.0,834.3,637.8
2018,9,13,13,30,929.0,85.0,3.9,21.8,804.0,862.01,658.14
2018,9,13,13,45,869.5,107.0,3.95,21.75,762.0,862.71,659.62
2018,9,13,14,0,810.0,129.0,4.0,21.7,720.0,867.65,664.41
2018,9,13,14,15,844.0,109.5,4.05,21.55,701.0,897.76,687.21
2018,9,13,14,30,878.0,90.0,4.1,21.4,682.0,914.84,700.9
2018,9,13,14,45,826.0,99.0,4.1,21.2,630.5,901.68,693.62
2018,9,13,15,0,774.0,108.0,4.1,21.0,579.0,874.71,676.87
2018,9,13,15,15,761.5,101.0,4.1,21.0,536.0,862.19,669.95
2018,9,13,15,30,749.0,94.0,4.1,21.0,493.0,846.2,660.49
2018,9,13,15,45,756.0,83.0,4.15,20.55,453.5,840.19,659.6
2018,9,13,16,0,763.0,72.0,4.2,20.1,414.0,830.44,655.88
2018,9,13,16,15,753.5,66.5,4.15,19.75,370.0,809.22,642.9
2018,9,13,16,30,744.0,61.0,4.1,19.4,326.0,785.12,627.31
2018,9,13,16,45,699.0,56.5,4.05,19.05,274.0,728.07,586.11
2018,9,13,17,0,654.0,52.0,4.0,18.7,222.0,669.91,542.16
2018,9,13,17,15,581.0,46.5,3.85,18.15,172.0,593.55,481.5
2018,9,13,17,30,508.0,41.0,3.7,17.6,122.0,513.08,413.83
2018,9,13,17,45,367.5,32.5,3.5,17.1,79.5,378.38,294.79
2018,9,13,18,0,227.0,24.0,3.3,16.6,37.0,231.71,36.68
2018,9,13,18,15,113.5,12.0,3.25,16.25,18.5,91.14,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.0,2.2,12.75,3.5,0.0,0.0
2018,9,14,6,0,50.0,6.0,2.2,13.0,7.0,5.12,0.0
2018,9,14,6,15,25.0,18.5,2.3,13.55,19.0,15.25,3.83
2018,9,14,6,30,0.0,31.0,2.4,14.1,31.0,25.54,16.27
2018,9,14,6,45,3.5,49.5,2.55,14.6,50.5,40.07,29.65
2018,9,14,7,0,7.0,68.0,2.7,15.1,70.0,54.44,42.7
2018,9,14,7,15,7.5,83.0,2.65,15.5,85.5,66.25,53.29
2018,9,14,7,30,8.0,98.0,2.6,15.9,101.0,77.97,63.58
2018,9,14,7,45,13.0,122.0,2.55,16.3,127.0,95.82,78.99
2018,9,14,8,0,18.0,146.0,2.5,16.7,153.0,113.41,93.9
2018,9,14,8,15,30.0,168.5,2.45,17.15,182.5,124.14,102.66
2018,9,14,8,30,42.0,191.0,2.4,17.6,212.0,138.82,114.67
2018,9,14,8,45,102.0,219.5,2.3,18.05,277.0,157.23,129.64
2018,9,14,9,0,162.0,248.0,2.2,18.5,342.0,166.19,136.49
2018,9,14,9,15,225.5,260.0,2.15,19.0,401.0,173.89,142.24
2018,9,14,9,30,289.0,272.0,2.1,19.5,460.0,177.49,133.9
2018,9,14,9,45,363.5,268.5,2.05,19.95,518.0,207.17,147.27
2018,9,14,10,0,438.0,265.0,2.0,20.4,576.0,236.69,164.46
2018,9,14,10,15,416.5,284.0,1.95,20.85,589.0,277.36,197.43
2018,9,14,10,30,395.0,303.0,1.9,21.3,602.0,322.08,234.28
2018,9,14,10,45,381.0,318.5,1.9,21.7,613.5,357.75,263.87
2018,9,14,11,0,367.0,334.0,1.9,22.1,625.0,392.13,291.94
2018,9,14,11,15,359.0,344.5,1.95,22.35,633.0,424.29,317.87
2018,9,14,11,30,351.0,355.0,2.0,22.6,641.0,455.56,342.55
2018,9,14,11,45,355.5,357.0,2.05,22.85,648.0,486.13,366.25
2018,9,14,12,0,360.0,359.0,2.1,23.1,655.0,516.51,389.41
2018,9,14,12,15,487.5,299.5,2.25,23.2,699.0,579.08,437.66
2018,9,14,12,30,615.0,240.0,2.4,23.3,743.0,647.3,489.81
2018,9,14,12,45,673.0,211.5,2.5,23.35,755.5,697.19,527.57
2018,9,14,13,0,731.0,183.0,2.6,23.4,768.0,747.4,565.44
2018,9,14,13,15,816.0,142.0,2.7,23.35,781.0,802.81,606.8
2018,9,14,13,30,901.0,101.0,2.8,23.3,794.0,853.71,642.75
2018,9,14,13,45,888.0,102.0,2.9,23.25,766.0,871.68,656.22
2018,9,14,14,0,875.0,103.0,3.0,23.2,738.0,885.92,667.57
2018,9,14,14,15,886.5,92.5,3.1,23.05,711.0,905.79,683.23
2018,9,14,14,30,898.0,82.0,3.2,22.9,684.0,922.0,696.55
2018,9,14,14,45,860.0,88.0,3.25,22.7,637.0,908.34,689.44
2018,9,14,15,0,822.0,94.0,3.3,22.5,590.0,901.13,687.11
2018,9,14,15,15,794.5,92.0,3.3,22.5,542.0,880.49,674.64
2018,9,14,15,30,767.0,90.0,3.3,22.5,494.0,856.37,659.82
2018,9,14,15,45,680.0,98.5,3.45,21.9,432.0,792.15,618.55
2018,9,14,16,0,593.0,107.0,3.6,21.3,370.0,720.9,570.94
2018,9,14,16,15,490.5,110.5,3.65,20.85,310.0,617.92,496.96
2018,9,14,16,30,388.0,114.0,3.7,20.4,250.0,527.43,429.28
2018,9,14,16,45,328.0,101.0,3.7,19.95,203.0,454.71,372.98
2018,9,14,17,0,268.0,88.0,3.7,19.5,156.0,363.21,299.85
2018,9,14,17,15,219.5,71.5,3.7,18.9,118.5,299.04,246.32
2018,9,14,17,30,171.0,55.0,3.7,18.3,81.0,236.83,192.24
2018,9,14,17,45,106.0,37.5,3.7,17.75,51.5,162.28,123.3
2018,9,14,18,0,41.0,20.0,3.7,17.2,22.0,63.77,0.0
2018,9,14,18,15,20.5,10.0,3.65,16.9,11.0,23.09,0.0
2018,9,14,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,5,45,73.0,8.0,3.6,13.85,9.5,0.0,0.0
2018,9,15,6,0,146.0,16.0,3.7,14.0,19.0,13.66,0.0
2018,9,15,6,15,282.0,26.5,3.85,14.35,53.0,22.28,7.03
2018,9,15,6,30,418.0,37.0,4.0,14.7,87.0,30.58,20.43
2018,9,15,6,45,504.5,43.5,4.15,15.05,134.0,35.24,25.31
2018,9,15,7,0,591.0,50.0,4.3,15.4,181.0,40.0,29.86
2018,9,15,7,15,646.0,55.0,4.3,15.8,232.5,47.23,36.4
2018,9,15,7,30,701.0,60.0,4.3,16.2,284.0,50.92,39.65
2018,9,15,7,45,737.0,64.0,4.3,16.55,335.5,53.6,41.91
2018,9,15,8,0,773.0,68.0,4.3,16.9,387.0,56.27,44.08
2018,9,15,8,15,799.0,71.0,4.3,17.25,436.5,58.02,45.41
2018,9,15,8,30,825.0,74.0,4.3,17.6,486.0,59.75,46.7
2018,9,15,8,45,844.5,76.5,4.3,17.95,532.0,69.52,54.94
2018,9,15,9,0,864.0,79.0,4.3,18.3,578.0,71.41,56.31
2018,9,15,9,15,877.5,80.5,4.3,18.65,618.5,72.45,56.97
2018,9,15,9,30,891.0,82.0,4.3,19.0,659.0,89.6,55.7
2018,9,15,9,45,901.0,84.0,4.3,19.3,694.0,147.15,80.28
2018,9,15,10,0,911.0,86.0,4.3,19.6,729.0,205.64,121.08
2018,9,15,10,15,919.5,86.5,4.3,19.85,757.5,263.46,168.95
2018,9,15,10,30,928.0,87.0,4.3,20.1,786.0,321.54,220.09
2018,9,15,10,45,934.0,87.5,4.3,20.3,807.5,378.83,271.37
2018,9,15,11,0,940.0,88.0,4.3,20.5,829.0,435.62,321.68
2018,9,15,11,15,943.5,87.5,4.35,20.6,842.0,489.81,369.15
2018,9,15,11,30,947.0,87.0,4.4,20.7,855.0,542.73,414.44
2018,9,15,11,45,949.0,87.0,4.45,20.8,860.5,593.78,457.1
2018,9,15,12,0,951.0,87.0,4.5,20.9,866.0,643.0,497.29
2018,9,15,12,15,951.0,87.0,4.55,20.95,864.0,688.91,534.2
2018,9,15,12,30,951.0,87.0,4.6,21.0,862.0,732.4,568.59
2018,9,15,12,45,950.5,86.0,4.65,21.0,852.0,771.98,599.14
2018,9,15,13,0,950.0,85.0,4.7,21.0,842.0,808.69,625.97
2018,9,15,13,15,946.0,84.0,4.75,20.95,823.0,839.61,648.8
2018,9,15,13,30,942.0,83.0,4.8,20.9,804.0,867.15,669.33
2018,9,15,13,45,936.0,82.0,4.8,20.85,778.0,889.53,686.0
2018,9,15,14,0,930.0,81.0,4.8,20.8,752.0,908.27,700.26
2018,9,15,14,15,921.5,80.0,4.85,20.7,719.0,921.1,711.04
2018,9,15,14,30,913.0,79.0,4.9,20.6,686.0,930.19,719.4
2018,9,15,14,45,903.0,76.0,4.9,20.45,647.0,931.76,722.45
2018,9,15,15,0,893.0,73.0,4.9,20.3,608.0,929.52,723.03
2018,9,15,15,15,877.0,71.0,4.9,20.3,563.5,919.23,717.62
2018,9,15,15,30,861.0,69.0,4.9,20.3,519.0,905.41,709.81
2018,9,15,15,45,839.5,66.5,4.95,19.85,470.5,882.48,696.99
2018,9,15,16,0,818.0,64.0,5.0,19.4,422.0,856.52,681.72
2018,9,15,16,15,788.0,61.0,5.0,19.0,371.0,829.16,664.51
2018,9,15,16,30,758.0,58.0,5.0,18.6,320.0,789.42,637.28
2018,9,15,16,45,713.5,53.5,5.0,18.2,268.0,732.73,595.83
2018,9,15,17,0,669.0,49.0,5.0,17.8,216.0,674.93,551.28
2018,9,15,17,15,595.0,43.5,4.85,17.3,166.0,590.37,482.52
2018,9,15,17,30,521.0,38.0,4.7,16.8,116.0,516.55,417.96
2018,9,15,17,45,376.5,30.0,4.55,16.25,74.5,380.33,289.64
2018,9,15,18,0,232.0,22.0,4.4,15.7,33.0,225.19,0.0
2018,9,15,18,15,116.0,11.0,4.25,15.4,16.5,91.38,0.0
2018,9,15,18,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.35,12.7,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.4,13.0,19.0,13.66,0.0
2018,9,16,6,15,307.0,25.0,2.5,13.6,53.0,21.03,5.07
2018,9,16,6,30,450.0,34.0,2.6,14.2,87.0,28.13,18.31
2018,9,16,6,45,537.5,40.5,2.75,14.8,135.0,32.96,23.32
2018,9,16,7,0,625.0,47.0,2.9,15.4,183.0,41.2,30.92
2018,9,16,7,15,678.5,51.0,2.85,15.9,234.5,44.16,33.67
2018,9,16,7,30,732.0,55.0,2.8,16.4,286.0,47.19,36.34
2018,9,16,7,45,768.0,58.0,2.8,16.85,338.0,49.3,38.07
2018,9,16,8,0,804.0,61.0,2.8,17.3,390.0,51.42,39.76
2018,9,16,8,15,828.5,63.5,2.75,17.8,439.5,60.16,47.19
2018,9,16,8,30,853.0,66.0,2.7,18.3,489.0,62.47,48.93
2018,9,16,8,45,871.0,68.0,2.65,18.75,535.0,64.23,50.2
2018,9,16,9,0,889.0,70.0,2.6,19.2,581.0,65.91,51.4
2018,9,16,9,15,902.5,71.0,2.5,19.6,621.5,66.78,51.9
2018,9,16,9,30,916.0,72.0,2.4,20.0,662.0,82.62,50.45
2018,9,16,9,45,925.5,73.5,2.35,20.45,697.0,141.08,74.3
2018,9,16,10,0,935.0,75.0,2.3,20.9,732.0,200.38,114.91
2018,9,16,10,15,942.0,76.0,2.25,21.2,760.5,259.4,163.09
2018,9,16,10,30,949.0,77.0,2.2,21.5,789.0,318.51,214.31
2018,9,16,10,45,954.0,77.5,2.2,21.8,810.0,376.43,265.19
2018,9,16,11,0,959.0,78.0,2.2,22.1,831.0,433.71,314.83
2018,9,16,11,15,962.0,78.0,2.25,22.35,844.0,488.84,361.79
2018,9,16,11,30,965.0,78.0,2.3,22.6,857.0,542.64,406.36
2018,9,16,11,45,966.0,78.5,2.3,22.8,862.5,594.22,447.85
2018,9,16,12,0,967.0,79.0,2.3,23.0,868.0,643.85,486.65
2018,9,16,12,15,965.5,79.5,2.4,23.1,864.5,689.75,522.43
2018,9,16,12,30,964.0,80.0,2.5,23.2,861.0,733.07,555.62
2018,9,16,12,45,959.5,80.5,2.6,23.3,849.5,771.49,584.15
2018,9,16,13,0,955.0,81.0,2.7,23.4,838.0,806.8,609.04
2018,9,16,13,15,950.5,80.5,2.8,23.35,819.0,837.83,631.38
2018,9,16,13,30,946.0,80.0,2.9,23.3,800.0,865.46,651.51
2018,9,16,13,45,940.0,79.5,3.0,23.25,774.0,888.34,668.53
2018,9,16,14,0,934.0,79.0,3.1,23.2,748.0,907.6,683.28
2018,9,16,14,15,925.0,77.5,3.2,23.0,714.5,919.38,693.55
2018,9,16,14,30,916.0,76.0,3.3,22.8,681.0,927.35,701.48
2018,9,16,14,45,904.0,74.0,3.45,22.65,641.5,928.18,704.93
2018,9,16,15,0,892.0,72.0,3.6,22.5,602.0,925.22,705.96
2018,9,16,15,15,875.0,70.5,3.6,22.5,557.5,914.57,700.48
2018,9,16,15,30,858.0,69.0,3.6,22.5,513.0,900.44,692.69
2018,9,16,15,45,835.5,66.5,3.75,21.85,464.5,876.58,680.6
2018,9,16,16,0,813.0,64.0,3.9,21.2,416.0,859.66,673.17
2018,9,16,16,15,781.5,60.5,3.9,20.7,364.5,820.32,647.88
2018,9,16,16,30,750.0,57.0,3.9,20.2,313.0,778.65,620.03
2018,9,16,16,45,703.0,53.0,3.9,19.7,261.0,720.67,578.51
2018,9,16,17,0,656.0,49.0,3.9,19.2,209.0,661.66,533.86
2018,9,16,17,15,579.0,43.5,3.8,18.65,159.5,574.98,464.63
2018,9,16,17,30,502.0,38.0,3.7,18.1,110.0,499.75,399.69
2018,9,16,17,45,359.5,29.5,3.6,17.5,70.0,365.42,269.66
2018,9,16,18,0,217.0,21.0,3.5,16.9,30.0,177.82,0.0
2018,9,16,18,15,108.5,10.5,3.4,16.55,15.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,5,45,52.5,6.0,2.55,13.35,7.0,0.0,0.0
2018,9,17,6,0,105.0,12.0,2.6,13.6,14.0,10.24,0.0
2018,9,17,6,15,247.0,21.0,2.75,14.1,44.5,17.34,1.86
2018,9,17,6,30,389.0,30.0,2.9,14.6,75.0,24.51,15.12
2018,9,17,6,45,313.0,30.5,3.05,15.05,78.5,23.8,15.25
2018,9,17,7,0,237.0,31.0,3.2,15.5,82.0,23.12,14.89
2018,9,17,7,15,118.5,42.5,3.15,15.9,68.0,33.18,23.93
2018,9,17,7,30,0.0,54.0,3.1,16.3,54.0,44.69,34.13
2018,9,17,7,45,0.0,75.5,3.1,16.65,75.5,62.23,49.51
2018,9,17,8,0,0.0,97.0,3.1,17.0,97.0,78.83,63.84
2018,9,17,8,15,0.0,112.0,3.05,17.35,112.0,90.44,73.63
2018,9,17,8,30,0.0,127.0,3.0,17.7,127.0,101.94,83.2
2018,9,17,8,45,5.0,157.5,2.95,18.05,160.5,124.27,101.91
2018,9,17,9,0,10.0,188.0,2.9,18.4,194.0,146.0,119.85
2018,9,17,9,15,20.5,217.0,2.9,18.7,230.0,166.3,136.4
2018,9,17,9,30,31.0,246.0,2.9,19.0,266.0,175.12,136.58
2018,9,17,9,45,34.5,263.5,2.9,19.35,287.0,192.23,148.75
2018,9,17,10,0,38.0,281.0,2.9,19.7,308.0,210.16,161.99
2018,9,17,10,15,66.0,307.5,3.0,19.95,356.0,239.75,183.68
2018,9,17,10,30,94.0,334.0,3.1,20.2,404.0,273.42,208.87
2018,9,17,10,45,125.5,350.0,3.15,20.45,446.5,299.76,228.66
2018,9,17,11,0,157.0,366.0,3.2,20.7,489.0,336.99,257.18
2018,9,17,11,15,322.5,313.0,3.3,20.85,570.5,384.29,292.77
2018,9,17,11,30,488.0,260.0,3.4,21.0,652.0,449.81,343.74
2018,9,17,11,45,654.0,200.0,3.5,21.1,729.0,524.85,402.72
2018,9,17,12,0,820.0,140.0,3.6,21.2,806.0,610.21,469.47
2018,9,17,12,15,881.0,114.5,3.7,21.2,827.5,665.75,513.53
2018,9,17,12,30,942.0,89.0,3.8,21.2,849.0,724.98,559.88
2018,9,17,12,45,939.5,89.5,3.9,21.2,838.5,764.15,590.16
2018,9,17,13,0,937.0,90.0,4.0,21.2,828.0,800.42,616.57
2018,9,17,13,15,933.0,88.5,4.1,21.1,809.0,830.43,638.82
2018,9,17,13,30,929.0,87.0,4.2,21.0,790.0,857.07,658.82
2018,9,17,13,45,923.0,86.0,4.25,20.9,764.0,879.1,675.49
2018,9,17,14,0,917.0,85.0,4.3,20.8,738.0,897.54,689.82
2018,9,17,14,15,908.5,83.5,4.35,20.6,705.0,909.57,700.12
2018,9,17,14,30,900.0,82.0,4.4,20.4,672.0,917.85,708.02
2018,9,17,14,45,889.0,79.5,4.45,20.2,633.0,918.95,711.27
2018,9,17,15,0,878.0,77.0,4.5,20.0,594.0,916.31,712.09
2018,9,17,15,15,861.0,75.0,4.5,20.0,550.0,905.1,706.03
2018,9,17,15,30,844.0,73.0,4.5,20.0,506.0,890.43,697.62
2018,9,17,15,45,821.5,69.5,4.55,19.4,457.0,875.41,690.94
2018,9,17,16,0,799.0,66.0,4.6,18.8,408.0,847.29,674.46
2018,9,17,16,15,766.5,63.0,4.6,18.4,357.0,807.91,648.3
2018,9,17,16,30,734.0,60.0,4.6,18.0,306.0,766.22,619.44
2018,9,17,16,45,686.0,55.5,4.55,17.6,254.5,706.94,575.42
2018,9,17,17,0,638.0,51.0,4.5,17.2,203.0,646.59,528.24
2018,9,17,17,15,555.5,44.5,4.35,16.75,153.5,562.97,459.5
2018,9,17,17,30,473.0,38.0,4.2,16.3,104.0,474.98,382.83
2018,9,17,17,45,330.5,29.0,4.1,15.85,65.5,341.32,245.72
2018,9,17,18,0,188.0,20.0,4.0,15.4,27.0,154.98,0.0
2018,9,17,18,15,94.0,10.0,3.9,15.15,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,5,45,9.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,9,18,6,0,18.0,4.0,2.7,13.1,4.0,3.41,0.0
2018,9,18,6,15,50.5,11.5,2.8,13.55,16.0,8.89,0.0
2018,9,18,6,30,83.0,19.0,2.9,14.0,28.0,14.51,6.63
2018,9,18,6,45,60.0,23.5,3.0,14.45,32.0,18.81,10.89
2018,9,18,7,0,37.0,28.0,3.1,14.9,36.0,23.42,15.19
2018,9,18,7,15,18.5,41.5,3.0,15.25,45.5,34.98,25.59
2018,9,18,7,30,0.0,55.0,2.9,15.6,55.0,45.52,34.98
2018,9,18,7,45,0.0,73.5,2.85,15.95,73.5,60.68,48.3
2018,9,18,8,0,0.0,92.0,2.8,16.3,92.0,75.1,60.76
2018,9,18,8,15,0.0,93.5,2.7,16.7,93.5,76.73,61.89
2018,9,18,8,30,0.0,95.0,2.6,17.1,95.0,78.25,62.91
2018,9,18,8,45,3.0,131.5,2.55,17.5,133.0,105.8,86.33
2018,9,18,9,0,6.0,168.0,2.5,17.9,171.0,132.28,108.46
2018,9,18,9,15,21.5,207.5,2.5,18.25,221.0,160.03,131.34
2018,9,18,9,30,37.0,247.0,2.5,18.6,271.0,175.64,137.12
2018,9,18,9,45,53.0,272.5,2.45,18.95,308.5,198.92,153.5
2018,9,18,10,0,69.0,298.0,2.4,19.3,346.0,224.83,172.22
2018,9,18,10,15,170.5,299.0,2.4,19.6,424.0,248.5,186.22
2018,9,18,10,30,272.0,300.0,2.4,19.9,502.0,285.08,211.8
2018,9,18,10,45,516.0,230.5,2.4,20.2,627.0,335.04,245.9
2018,9,18,11,0,760.0,161.0,2.4,20.5,752.0,415.21,306.22
2018,9,18,11,15,841.5,129.0,2.4,20.7,793.5,471.55,352.46
2018,9,18,11,30,923.0,97.0,2.4,20.9,835.0,534.84,403.61
2018,9,18,11,45,924.0,97.0,2.4,21.15,839.5,584.31,443.69
2018,9,18,12,0,925.0,97.0,2.4,21.4,844.0,631.89,481.24
2018,9,18,12,15,924.5,97.0,2.5,21.5,841.0,676.45,516.35
2018,9,18,12,30,924.0,97.0,2.6,21.6,838.0,718.6,549.01
2018,9,18,12,45,922.0,96.5,2.7,21.75,827.5,756.63,578.08
2018,9,18,13,0,920.0,96.0,2.8,21.9,817.0,791.79,603.17
2018,9,18,13,15,891.0,105.5,2.95,21.9,790.0,812.66,618.86
2018,9,18,13,30,862.0,115.0,3.1,21.9,763.0,829.11,631.7
2018,9,18,13,45,806.0,130.5,3.2,21.9,720.0,833.88,636.29
2018,9,18,14,0,750.0,146.0,3.3,21.9,677.0,830.26,635.24
2018,9,18,14,15,812.5,118.0,3.45,21.75,668.5,870.33,665.62
2018,9,18,14,30,875.0,90.0,3.6,21.6,660.0,902.5,690.31
2018,9,18,14,45,860.5,88.0,3.7,21.45,620.0,900.9,691.46
2018,9,18,15,0,846.0,86.0,3.8,21.3,580.0,895.63,690.45
2018,9,18,15,15,827.0,83.5,3.8,21.3,535.5,892.11,689.85
2018,9,18,15,30,808.0,81.0,3.8,21.3,491.0,875.19,679.87
2018,9,18,15,45,771.0,80.5,4.0,20.65,440.5,840.85,660.08
2018,9,18,16,0,734.0,80.0,4.2,20.0,390.0,803.54,637.54
2018,9,18,16,15,694.5,75.5,4.25,19.5,339.0,762.48,610.39
2018,9,18,16,30,655.0,71.0,4.3,19.0,288.0,714.29,576.75
2018,9,18,16,45,525.5,69.5,4.35,18.45,224.0,589.98,483.03
2018,9,18,17,0,396.0,68.0,4.4,17.9,160.0,461.55,381.74
2018,9,18,17,15,384.5,56.0,4.35,17.3,127.0,433.92,357.13
2018,9,18,17,30,373.0,44.0,4.3,16.7,94.0,399.4,322.49
2018,9,18,17,45,243.5,31.5,4.2,16.1,58.5,275.73,188.64
2018,9,18,18,0,114.0,19.0,4.1,15.5,23.0,99.46,0.0
2018,9,18,18,15,57.0,9.5,4.0,15.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
