Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,1,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.8,16.0,9.39,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,18.65,0.0
2018,10,9,6,45,346.0,30.5,0.75,15.55,71.5,25.19,14.88
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,31.87,22.06
2018,10,9,7,15,517.5,48.5,1.0,16.4,151.5,38.86,28.62
2018,10,9,7,30,550.0,58.0,1.1,16.9,192.0,45.6,34.76
2018,10,9,7,45,643.5,57.5,1.2,17.4,248.0,48.91,37.7
2018,10,9,8,0,737.0,57.0,1.3,17.9,304.0,48.58,37.33
2018,10,9,8,15,768.5,60.5,1.25,18.45,351.5,51.04,39.33
2018,10,9,8,30,800.0,64.0,1.2,19.0,399.0,53.47,41.26
2018,10,9,8,45,823.0,65.5,1.15,19.6,442.5,61.52,47.99
2018,10,9,9,0,846.0,67.0,1.1,20.2,486.0,63.05,49.04
2018,10,9,9,15,861.0,69.0,1.0,20.75,524.5,64.74,50.24
2018,10,9,9,30,876.0,71.0,0.9,21.3,563.0,66.36,51.37
2018,10,9,9,45,887.0,73.0,0.8,21.9,596.0,102.15,55.94
2018,10,9,10,0,898.0,75.0,0.7,22.5,629.0,159.12,85.87
2018,10,9,10,15,847.0,98.0,0.65,23.05,638.0,214.53,128.6
2018,10,9,10,30,796.0,121.0,0.6,23.6,647.0,272.34,177.6
2018,10,9,10,45,531.5,191.0,0.55,24.1,546.5,293.59,206.06
2018,10,9,11,0,267.0,261.0,0.5,24.6,446.0,291.87,213.73
2018,10,9,11,15,223.5,284.0,0.75,24.8,440.5,312.74,232.26
2018,10,9,11,30,180.0,307.0,1.0,25.0,435.0,329.1,246.42
2018,10,9,11,45,201.0,309.0,1.2,25.15,452.5,356.01,267.58
2018,10,9,12,0,222.0,311.0,1.4,25.3,470.0,384.52,289.88
2018,10,9,12,15,213.0,311.0,1.65,25.25,462.5,395.31,299.33
2018,10,9,12,30,204.0,311.0,1.9,25.2,455.0,404.77,307.72
2018,10,9,12,45,194.5,304.0,2.15,25.1,439.5,406.29,310.23
2018,10,9,13,0,185.0,297.0,2.4,25.0,424.0,406.21,311.46
2018,10,9,13,15,190.5,289.5,2.6,24.8,417.0,415.09,319.6
2018,10,9,13,30,196.0,282.0,2.8,24.6,410.0,423.43,327.35
2018,10,9,13,45,171.5,258.5,3.05,24.35,367.0,391.16,304.29
2018,10,9,14,0,147.0,235.0,3.3,24.1,324.0,356.02,278.7
2018,10,9,14,15,158.0,227.5,3.4,23.7,318.0,365.04,287.36
2018,10,9,14,30,169.0,220.0,3.5,23.3,312.0,373.88,295.83
2018,10,9,14,45,374.0,167.0,3.6,22.95,351.5,531.27,422.53
2018,10,9,15,0,579.0,114.0,3.7,22.6,391.0,662.01,525.28
2018,10,9,15,15,668.0,92.0,3.7,22.6,381.5,717.27,566.76
2018,10,9,15,30,757.0,70.0,3.7,22.6,372.0,763.61,601.75
2018,10,9,15,45,721.5,66.0,3.7,21.6,324.5,727.32,578.21
2018,10,9,16,0,686.0,62.0,3.7,20.6,277.0,688.41,552.14
2018,10,9,16,15,632.0,56.5,3.6,20.0,228.0,636.29,513.31
2018,10,9,16,30,578.0,51.0,3.5,19.4,179.0,577.92,467.47
2018,10,9,16,45,489.5,44.5,3.45,18.8,133.5,490.4,396.13
2018,10,9,17,0,401.0,38.0,3.4,18.2,88.0,404.35,320.45
2018,10,9,17,15,267.0,27.5,3.35,17.7,54.5,274.33,163.1
2018,10,9,17,30,133.0,17.0,3.3,17.2,21.0,109.79,0.0
2018,10,9,17,45,66.5,8.5,3.3,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,6,15,17.5,7.0,0.6,13.7,8.0,5.97,0.0
2018,10,10,6,30,35.0,14.0,0.7,14.0,16.0,11.23,0.0
2018,10,10,6,45,30.5,29.0,0.75,14.25,32.0,23.24,13.15
2018,10,10,7,0,26.0,44.0,0.8,14.5,48.0,35.29,25.13
2018,10,10,7,15,25.0,65.0,0.85,14.85,70.0,50.82,39.32
2018,10,10,7,30,24.0,86.0,0.9,15.2,92.0,65.98,52.97
2018,10,10,7,45,154.0,100.5,0.9,15.5,150.5,75.85,61.75
2018,10,10,8,0,284.0,115.0,0.9,15.8,209.0,83.94,68.76
2018,10,10,8,15,393.5,116.0,0.85,16.25,267.5,81.61,66.48
2018,10,10,8,30,503.0,117.0,0.8,16.7,326.0,82.44,66.93
2018,10,10,8,45,600.5,111.0,0.75,17.1,387.0,78.3,63.05
2018,10,10,9,0,698.0,105.0,0.7,17.5,448.0,73.74,58.83
2018,10,10,9,15,762.0,96.0,0.6,18.0,498.0,73.77,58.59
2018,10,10,9,30,826.0,87.0,0.5,18.5,548.0,67.44,52.89
2018,10,10,9,45,843.5,87.0,0.45,18.95,581.5,99.02,55.86
2018,10,10,10,0,861.0,87.0,0.4,19.4,615.0,161.57,90.51
2018,10,10,10,15,869.5,88.0,0.4,19.8,640.5,216.19,130.27
2018,10,10,10,30,878.0,89.0,0.4,20.2,666.0,270.97,175.27
2018,10,10,10,45,882.5,90.0,0.45,20.55,684.0,324.56,221.37
2018,10,10,11,0,887.0,91.0,0.5,20.9,702.0,377.44,266.9
2018,10,10,11,15,889.0,92.0,0.65,21.1,712.5,428.42,310.96
2018,10,10,11,30,891.0,93.0,0.8,21.3,723.0,478.01,353.03
2018,10,10,11,45,891.5,93.0,0.95,21.5,725.5,524.41,391.78
2018,10,10,12,0,892.0,93.0,1.1,21.7,728.0,568.85,428.15
2018,10,10,12,15,889.0,93.5,1.25,21.75,722.5,609.57,461.3
2018,10,10,12,30,886.0,94.0,1.4,21.8,717.0,647.71,491.96
2018,10,10,12,45,881.0,93.5,1.6,21.9,703.5,680.84,518.89
2018,10,10,13,0,876.0,93.0,1.8,22.0,690.0,710.94,543.32
2018,10,10,13,15,868.5,92.5,1.95,21.9,669.5,736.11,563.41
2018,10,10,13,30,861.0,92.0,2.1,21.8,649.0,757.95,580.55
2018,10,10,13,45,849.5,91.5,2.3,21.75,621.5,773.3,593.54
2018,10,10,14,0,838.0,91.0,2.5,21.7,594.0,792.53,609.46
2018,10,10,14,15,822.5,89.5,2.6,21.5,559.5,796.92,614.73
2018,10,10,14,30,807.0,88.0,2.7,21.3,525.0,797.59,617.65
2018,10,10,14,45,785.5,86.0,2.85,21.05,485.0,788.99,614.52
2018,10,10,15,0,764.0,84.0,3.0,20.8,445.0,776.8,608.82
2018,10,10,15,15,737.0,80.5,3.0,20.8,401.0,754.68,594.45
2018,10,10,15,30,710.0,77.0,3.0,20.8,357.0,734.37,581.2
2018,10,10,15,45,667.5,73.5,3.2,20.05,310.0,693.87,555.02
2018,10,10,16,0,625.0,70.0,3.4,19.3,263.0,651.16,525.9
2018,10,10,16,15,564.5,64.5,3.35,18.75,215.5,589.08,478.92
2018,10,10,16,30,504.0,59.0,3.3,18.2,168.0,526.06,428.85
2018,10,10,16,45,411.0,50.0,3.3,17.65,123.5,432.75,352.04
2018,10,10,17,0,318.0,41.0,3.3,17.1,79.0,340.81,270.64
2018,10,10,17,15,202.5,28.5,3.2,16.65,48.5,227.46,116.62
2018,10,10,17,30,87.0,16.0,3.1,16.2,18.0,75.67,0.0
2018,10,10,17,45,43.5,8.0,3.05,15.75,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,6,15,14.0,5.5,1.0,13.45,6.0,4.69,0.0
2018,10,11,6,30,28.0,11.0,1.0,13.8,12.0,8.92,0.0
2018,10,11,6,45,23.5,21.5,1.0,14.1,23.5,17.72,8.46
2018,10,11,7,0,19.0,32.0,1.0,14.4,35.0,26.62,17.55
2018,10,11,7,15,9.5,48.5,1.0,14.7,50.0,39.7,29.52
2018,10,11,7,30,0.0,65.0,1.0,15.0,65.0,52.57,41.19
2018,10,11,7,45,2.5,84.0,0.95,15.3,85.0,67.16,54.17
2018,10,11,8,0,5.0,103.0,0.9,15.6,105.0,81.57,66.76
2018,10,11,8,15,11.5,122.0,0.8,16.05,126.5,95.86,78.96
2018,10,11,8,30,18.0,141.0,0.7,16.5,148.0,109.98,90.78
2018,10,11,8,45,40.5,166.0,0.6,16.9,185.0,122.53,101.05
2018,10,11,9,0,63.0,191.0,0.5,17.3,222.0,138.62,114.15
2018,10,11,9,15,112.0,215.5,0.5,17.8,275.5,147.37,120.9
2018,10,11,9,30,161.0,240.0,0.5,18.3,329.0,161.62,132.18
2018,10,11,9,45,395.0,199.0,0.5,18.75,435.0,142.48,101.63
2018,10,11,10,0,629.0,158.0,0.5,19.2,541.0,170.22,106.92
2018,10,11,10,15,730.5,131.5,0.5,19.6,594.5,210.33,131.78
2018,10,11,10,30,832.0,105.0,0.5,20.0,648.0,265.02,172.71
2018,10,11,10,45,840.0,105.5,0.5,20.45,667.0,317.96,217.79
2018,10,11,11,0,848.0,106.0,0.5,20.9,686.0,370.66,262.59
2018,10,11,11,15,853.5,106.0,0.5,21.25,697.5,423.84,306.93
2018,10,11,11,30,859.0,106.0,0.5,21.6,709.0,472.62,346.82
2018,10,11,11,45,861.5,105.5,0.45,21.95,712.5,518.31,382.83
2018,10,11,12,0,864.0,105.0,0.4,22.3,716.0,562.25,416.3
2018,10,11,12,15,864.5,104.0,0.5,22.5,711.5,602.67,448.1
2018,10,11,12,30,865.0,103.0,0.6,22.7,707.0,640.79,477.68
2018,10,11,12,45,865.5,100.5,0.7,22.9,695.5,675.01,504.11
2018,10,11,13,0,866.0,98.0,0.8,23.1,684.0,706.54,528.34
2018,10,11,13,15,859.5,96.5,0.9,23.1,663.5,731.18,547.62
2018,10,11,13,30,853.0,95.0,1.0,23.1,643.0,752.53,563.77
2018,10,11,13,45,844.5,93.0,1.15,23.15,615.5,775.27,581.52
2018,10,11,14,0,836.0,91.0,1.3,23.2,588.0,788.28,592.77
2018,10,11,14,15,823.0,89.0,1.4,23.1,554.5,794.08,599.11
2018,10,11,14,30,810.0,87.0,1.5,23.0,521.0,796.22,603.15
2018,10,11,14,45,792.0,83.5,1.65,22.9,481.5,788.78,601.21
2018,10,11,15,0,774.0,80.0,1.8,22.8,442.0,777.77,596.76
2018,10,11,15,15,747.5,76.5,1.8,22.8,398.0,756.12,583.19
2018,10,11,15,30,721.0,73.0,1.8,22.8,354.0,731.27,567.16
2018,10,11,15,45,682.0,69.0,2.05,22.25,307.0,697.59,547.19
2018,10,11,16,0,643.0,65.0,2.3,21.7,260.0,657.18,520.84
2018,10,11,16,15,584.5,59.0,2.4,21.05,212.0,596.17,476.55
2018,10,11,16,30,526.0,53.0,2.5,20.4,164.0,534.44,429.02
2018,10,11,16,45,433.5,45.0,2.65,19.7,120.0,443.18,355.48
2018,10,11,17,0,341.0,37.0,2.8,19.0,76.0,353.75,276.21
2018,10,11,17,15,214.0,24.5,2.95,18.4,45.0,224.18,88.54
2018,10,11,17,30,87.0,12.0,3.1,17.8,14.0,71.94,0.0
2018,10,11,17,45,43.5,6.0,3.25,17.15,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.65,14.0,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.7,14.4,26.0,17.07,0.0
2018,10,12,6,45,282.0,30.5,1.75,14.85,62.0,25.31,14.02
2018,10,12,7,0,410.0,41.0,1.8,15.3,98.0,33.54,23.37
2018,10,12,7,15,492.0,48.5,1.85,15.85,144.0,38.97,28.67
2018,10,12,7,30,574.0,56.0,1.9,16.4,190.0,44.42,33.73
2018,10,12,7,45,627.0,61.0,1.9,16.95,238.0,47.69,36.67
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,50.98,39.5
2018,10,12,8,15,715.5,69.5,1.85,18.25,333.0,57.71,45.22
2018,10,12,8,30,751.0,73.0,1.8,19.0,380.0,59.91,46.88
2018,10,12,8,45,776.5,76.0,1.8,19.8,423.5,61.61,48.07
2018,10,12,9,0,802.0,79.0,1.8,20.6,467.0,63.32,49.24
2018,10,12,9,15,824.5,79.5,1.75,21.2,506.5,63.22,48.89
2018,10,12,9,30,847.0,80.0,1.7,21.8,546.0,71.85,55.99
2018,10,12,9,45,867.0,79.0,1.7,22.45,580.5,99.94,57.08
2018,10,12,10,0,887.0,78.0,1.7,23.1,615.0,154.59,83.67
2018,10,12,10,15,895.5,79.5,1.65,23.7,641.0,210.73,124.02
2018,10,12,10,30,904.0,81.0,1.6,24.3,667.0,267.02,170.07
2018,10,12,10,45,911.0,81.5,1.6,24.85,686.5,322.05,217.22
2018,10,12,11,0,918.0,82.0,1.6,25.4,706.0,376.56,264.02
2018,10,12,11,15,921.0,82.5,1.55,25.8,717.0,428.8,308.34
2018,10,12,11,30,924.0,83.0,1.5,26.2,728.0,479.65,350.31
2018,10,12,11,45,925.5,83.0,1.5,26.55,731.0,527.75,389.19
2018,10,12,12,0,927.0,83.0,1.5,26.9,734.0,573.89,425.42
2018,10,12,12,15,926.0,83.0,1.6,27.05,729.5,616.43,458.99
2018,10,12,12,30,925.0,83.0,1.7,27.2,725.0,656.44,490.05
2018,10,12,12,45,921.5,83.0,1.8,27.3,712.5,692.11,517.6
2018,10,12,13,0,918.0,83.0,1.9,27.4,700.0,724.77,542.65
2018,10,12,13,15,912.0,82.0,2.1,27.3,679.0,751.46,563.54
2018,10,12,13,30,906.0,81.0,2.3,27.2,658.0,774.73,581.63
2018,10,12,13,45,896.5,79.5,2.45,27.1,629.5,791.27,594.93
2018,10,12,14,0,887.0,78.0,2.6,27.0,601.0,804.15,605.93
2018,10,12,14,15,874.0,76.0,2.7,26.8,566.5,809.96,612.17
2018,10,12,14,30,861.0,74.0,2.8,26.6,532.0,812.05,616.04
2018,10,12,14,45,843.5,72.0,2.9,26.35,492.0,806.77,615.04
2018,10,12,15,0,826.0,70.0,3.0,26.1,452.0,806.43,617.58
2018,10,12,15,15,800.0,67.5,3.0,26.1,407.0,786.56,605.12
2018,10,12,15,30,774.0,65.0,3.0,26.1,362.0,763.4,590.19
2018,10,12,15,45,738.5,61.0,3.05,25.2,314.5,727.26,567.66
2018,10,12,16,0,703.0,57.0,3.1,24.3,267.0,688.53,542.06
2018,10,12,16,15,649.0,52.0,3.05,23.4,218.0,631.1,500.38
2018,10,12,16,30,595.0,47.0,3.0,22.5,169.0,579.7,460.61
2018,10,12,16,45,504.5,40.5,2.95,21.55,124.0,491.47,389.45
2018,10,12,17,0,414.0,34.0,2.9,20.6,79.0,404.99,310.32
2018,10,12,17,15,255.5,23.0,2.9,19.95,46.0,249.53,57.93
2018,10,12,17,30,97.0,12.0,2.9,19.3,13.0,78.68,0.0
2018,10,12,17,45,48.5,6.0,2.95,18.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.0,13.95,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,1.0,14.4,27.0,16.22,0.0
2018,10,13,6,45,347.5,28.0,0.95,14.8,65.0,23.31,12.05
2018,10,13,7,0,492.0,37.0,0.9,15.2,103.0,30.48,20.71
2018,10,13,7,15,572.0,42.5,0.95,15.7,150.5,37.57,27.46
2018,10,13,7,30,652.0,48.0,1.0,16.2,198.0,42.03,31.65
2018,10,13,7,45,631.0,60.5,1.0,16.7,233.5,47.41,36.48
2018,10,13,8,0,610.0,73.0,1.0,17.2,269.0,55.68,43.71
2018,10,13,8,15,713.5,67.5,1.0,17.85,330.5,56.18,43.96
2018,10,13,8,30,817.0,62.0,1.0,18.5,392.0,52.38,40.43
2018,10,13,8,45,840.5,64.0,1.05,19.15,436.5,60.6,47.35
2018,10,13,9,0,864.0,66.0,1.1,19.8,481.0,62.55,48.75
2018,10,13,9,15,879.5,68.0,1.15,20.3,519.5,64.3,50.02
2018,10,13,9,30,895.0,70.0,1.2,20.8,558.0,65.98,51.22
2018,10,13,9,45,905.0,72.0,1.2,21.3,591.0,95.18,53.6
2018,10,13,10,0,915.0,74.0,1.2,21.8,624.0,152.85,81.85
2018,10,13,10,15,923.0,75.0,1.3,22.15,650.0,209.99,122.87
2018,10,13,10,30,931.0,76.0,1.4,22.5,676.0,267.18,170.03
2018,10,13,10,45,936.0,77.0,1.45,22.9,694.5,323.36,218.66
2018,10,13,11,0,941.0,78.0,1.5,23.3,713.0,378.79,266.88
2018,10,13,11,15,944.0,78.5,1.55,23.5,724.0,432.06,312.94
2018,10,13,11,30,947.0,79.0,1.6,23.7,735.0,483.9,356.79
2018,10,13,11,45,947.0,79.0,1.7,23.9,737.5,532.22,397.08
2018,10,13,12,0,947.0,79.0,1.8,24.1,740.0,578.37,434.71
2018,10,13,12,15,946.0,79.0,1.85,24.15,735.0,621.61,469.29
2018,10,13,12,30,945.0,79.0,1.9,24.2,730.0,662.26,501.22
2018,10,13,12,45,941.5,78.0,2.0,24.25,716.5,697.51,529.05
2018,10,13,13,0,938.0,77.0,2.1,24.3,703.0,729.63,554.28
2018,10,13,13,15,931.5,76.5,2.15,24.25,682.0,756.89,574.59
2018,10,13,13,30,925.0,76.0,2.2,24.2,661.0,780.68,592.08
2018,10,13,13,45,916.0,74.5,2.25,24.1,632.5,797.89,605.29
2018,10,13,14,0,907.0,73.0,2.3,24.0,604.0,811.38,616.17
2018,10,13,14,15,894.0,71.5,2.35,23.85,569.0,817.96,622.57
2018,10,13,14,30,881.0,70.0,2.4,23.7,534.0,820.78,626.59
2018,10,13,14,45,862.5,68.5,2.4,23.5,493.5,815.38,624.78
2018,10,13,15,0,844.0,67.0,2.4,23.3,453.0,806.42,620.6
2018,10,13,15,15,818.5,64.0,2.4,23.3,407.5,794.72,613.96
2018,10,13,15,30,793.0,61.0,2.4,23.3,362.0,771.32,598.82
2018,10,13,15,45,756.0,58.0,2.45,22.6,314.0,735.25,575.98
2018,10,13,16,0,719.0,55.0,2.5,21.9,266.0,696.57,550.03
2018,10,13,16,15,662.5,50.0,2.5,21.15,216.5,637.12,506.66
2018,10,13,16,30,606.0,45.0,2.5,20.4,167.0,576.33,459.51
2018,10,13,16,45,511.0,39.0,2.45,19.65,121.5,492.68,391.04
2018,10,13,17,0,416.0,33.0,2.4,18.9,76.0,403.74,306.99
2018,10,13,17,15,256.0,22.0,2.4,18.2,44.0,245.0,0.53
2018,10,13,17,30,96.0,11.0,2.4,17.5,12.0,76.79,0.0
2018,10,13,17,45,48.0,5.5,2.4,16.85,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,6,15,84.5,9.0,1.4,12.65,12.0,0.0,0.0
2018,10,14,6,30,169.0,18.0,1.4,13.1,24.0,15.36,0.0
2018,10,14,6,45,278.0,27.0,1.4,13.6,55.5,22.33,10.84
2018,10,14,7,0,387.0,36.0,1.4,14.1,87.0,29.29,19.7
2018,10,14,7,15,368.5,44.5,1.35,14.6,109.5,35.16,25.42
2018,10,14,7,30,350.0,53.0,1.3,15.1,132.0,40.68,30.59
2018,10,14,7,45,176.5,78.0,1.3,15.65,118.0,58.58,46.51
2018,10,14,8,0,3.0,103.0,1.3,16.2,104.0,81.24,66.35
2018,10,14,8,15,105.0,121.0,1.4,16.75,163.0,89.79,73.56
2018,10,14,8,30,207.0,139.0,1.5,17.3,222.0,98.03,80.38
2018,10,14,8,45,403.5,130.5,1.6,17.85,315.0,89.26,72.43
2018,10,14,9,0,600.0,122.0,1.7,18.4,408.0,85.0,68.43
2018,10,14,9,15,678.0,116.5,1.7,18.9,464.5,80.41,64.18
2018,10,14,9,30,756.0,111.0,1.7,19.4,521.0,76.45,60.5
2018,10,14,9,45,839.5,94.0,1.7,19.9,574.5,97.05,57.7
2018,10,14,10,0,923.0,77.0,1.7,20.4,628.0,153.85,83.26
2018,10,14,10,15,933.5,78.0,1.75,20.85,655.5,211.88,124.77
2018,10,14,10,30,944.0,79.0,1.8,21.3,683.0,270.21,172.87
2018,10,14,10,45,952.0,79.0,1.8,21.75,703.0,327.16,222.29
2018,10,14,11,0,960.0,79.0,1.8,22.2,723.0,383.6,271.52
2018,10,14,11,15,965.0,79.5,1.8,22.6,735.5,438.59,318.92
2018,10,14,11,30,970.0,80.0,1.8,23.0,748.0,492.31,364.07
2018,10,14,11,45,972.0,79.5,1.8,23.4,751.0,542.2,405.07
2018,10,14,12,0,974.0,79.0,1.8,23.8,754.0,590.05,443.25
2018,10,14,12,15,974.5,79.0,1.85,24.1,750.0,635.25,478.83
2018,10,14,12,30,975.0,79.0,1.9,24.4,746.0,677.91,511.67
2018,10,14,12,45,974.0,78.0,1.9,24.7,733.5,715.86,540.17
2018,10,14,13,0,973.0,77.0,1.9,25.0,721.0,750.76,565.94
2018,10,14,13,15,967.0,76.0,1.9,25.15,699.5,778.9,585.85
2018,10,14,13,30,961.0,75.0,1.9,25.3,678.0,803.45,602.77
2018,10,14,13,45,953.0,73.5,1.9,25.45,649.0,822.26,615.89
2018,10,14,14,0,945.0,72.0,1.9,25.6,620.0,837.27,626.61
2018,10,14,14,15,932.5,70.5,1.95,25.55,584.5,844.88,633.45
2018,10,14,14,30,920.0,69.0,2.0,25.5,549.0,848.61,637.9
2018,10,14,14,45,903.0,67.0,2.0,25.5,507.5,844.2,636.39
2018,10,14,15,0,886.0,65.0,2.0,25.5,466.0,836.08,632.46
2018,10,14,15,15,860.5,62.5,2.0,25.5,419.5,816.65,620.72
2018,10,14,15,30,835.0,60.0,2.0,25.5,373.0,802.34,612.32
2018,10,14,15,45,799.0,56.5,1.85,24.9,323.0,766.31,588.33
2018,10,14,16,0,763.0,53.0,1.7,24.3,273.0,727.54,561.42
2018,10,14,16,15,707.0,48.5,1.7,23.2,222.5,668.8,520.64
2018,10,14,16,30,651.0,44.0,1.7,22.1,172.0,608.51,475.66
2018,10,14,16,45,553.5,38.0,1.7,21.05,124.5,512.85,400.15
2018,10,14,17,0,456.0,32.0,1.7,20.0,77.0,431.07,318.99
2018,10,14,17,15,281.5,21.5,1.8,19.35,44.5,258.81,0.0
2018,10,14,17,30,107.0,11.0,1.9,18.7,12.0,84.14,0.0
2018,10,14,17,45,53.5,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,6,15,107.5,9.5,3.0,13.3,13.0,0.0,0.0
2018,10,15,6,30,215.0,19.0,3.1,13.8,26.0,16.22,0.0
2018,10,15,6,45,365.0,27.0,3.2,14.3,63.5,22.63,10.33
2018,10,15,7,0,515.0,35.0,3.3,14.8,101.0,31.6,21.51
2018,10,15,7,15,596.5,41.0,3.3,15.4,149.5,36.48,26.42
2018,10,15,7,30,678.0,47.0,3.3,16.0,198.0,41.45,31.08
2018,10,15,7,45,727.0,51.0,3.35,16.55,248.0,44.52,33.9
2018,10,15,8,0,776.0,55.0,3.4,17.1,298.0,47.64,36.61
2018,10,15,8,15,808.5,57.5,3.25,17.8,346.0,49.42,38.04
2018,10,15,8,30,841.0,60.0,3.1,18.5,394.0,57.36,44.79
2018,10,15,8,45,864.0,62.0,2.9,19.15,438.5,59.43,46.35
2018,10,15,9,0,887.0,64.0,2.7,19.8,483.0,61.43,47.82
2018,10,15,9,15,902.0,66.5,2.55,20.45,522.5,63.58,49.41
2018,10,15,9,30,917.0,69.0,2.4,21.1,562.0,65.64,50.91
2018,10,15,9,45,927.5,70.5,2.2,21.7,595.0,91.33,52.03
2018,10,15,10,0,938.0,72.0,2.0,22.3,628.0,149.84,79.27
2018,10,15,10,15,946.0,73.0,1.85,22.8,654.0,208.13,120.42
2018,10,15,10,30,954.0,74.0,1.7,23.3,680.0,266.43,168.0
2018,10,15,10,45,959.0,75.0,1.55,23.75,699.0,323.7,217.17
2018,10,15,11,0,964.0,76.0,1.4,24.2,718.0,380.17,265.7
2018,10,15,11,15,967.0,76.5,1.3,24.6,729.0,434.45,311.7
2018,10,15,11,30,970.0,77.0,1.2,25.0,740.0,487.26,355.09
2018,10,15,11,45,970.5,77.0,1.1,25.4,742.5,536.73,394.45
2018,10,15,12,0,971.0,77.0,1.0,25.8,745.0,584.03,430.65
2018,10,15,12,15,969.5,76.5,0.95,25.95,739.5,627.36,463.55
2018,10,15,12,30,968.0,76.0,0.9,26.1,734.0,667.96,493.51
2018,10,15,12,45,965.0,75.5,0.9,26.3,720.5,704.7,520.43
2018,10,15,13,0,962.0,75.0,0.9,26.5,707.0,738.3,544.65
2018,10,15,13,15,955.5,74.0,0.95,26.5,685.5,765.62,564.41
2018,10,15,13,30,949.0,73.0,1.0,26.5,664.0,789.36,581.24
2018,10,15,13,45,939.5,72.0,1.05,26.45,635.0,807.18,594.44
2018,10,15,14,0,930.0,71.0,1.1,26.4,606.0,821.22,605.37
2018,10,15,14,15,917.0,69.5,1.2,26.25,570.5,828.1,612.66
2018,10,15,14,30,904.0,68.0,1.3,26.1,535.0,831.17,617.61
2018,10,15,14,45,885.5,66.5,1.4,25.9,494.0,825.97,617.26
2018,10,15,15,0,867.0,65.0,1.5,25.7,453.0,817.14,614.49
2018,10,15,15,15,841.5,62.5,1.5,25.7,407.0,797.73,602.82
2018,10,15,15,30,816.0,60.0,1.5,25.7,361.0,783.43,594.45
2018,10,15,15,45,778.0,56.5,1.65,24.9,312.0,745.92,572.56
2018,10,15,16,0,740.0,53.0,1.8,24.1,263.0,705.77,547.3
2018,10,15,16,15,681.0,48.5,1.85,23.1,213.0,645.04,504.58
2018,10,15,16,30,622.0,44.0,1.9,22.1,163.0,582.84,457.6
2018,10,15,16,45,521.5,37.5,1.95,21.1,117.0,495.08,387.02
2018,10,15,17,0,421.0,31.0,2.0,20.1,71.0,401.98,293.11
2018,10,15,17,15,257.5,20.5,2.05,19.45,40.5,236.7,0.0
2018,10,15,17,30,94.0,10.0,2.1,18.8,10.0,73.89,0.0
2018,10,15,17,45,47.0,5.0,2.15,18.15,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,12.95,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.3,24.0,15.36,0.0
2018,10,16,6,45,350.5,27.0,0.7,13.65,61.0,22.69,9.62
2018,10,16,7,0,499.0,36.0,0.7,14.0,98.0,29.88,20.09
2018,10,16,7,15,582.5,41.5,0.65,14.5,145.5,36.94,26.96
2018,10,16,7,30,666.0,47.0,0.6,15.0,193.0,41.43,31.25
2018,10,16,7,45,715.5,51.0,0.6,15.5,242.5,44.48,34.07
2018,10,16,8,0,765.0,55.0,0.6,16.0,292.0,47.58,36.79
2018,10,16,8,15,797.0,58.0,0.6,16.75,339.5,49.74,38.54
2018,10,16,8,30,829.0,61.0,0.6,17.5,387.0,51.91,40.24
2018,10,16,8,45,853.0,62.5,0.6,18.2,431.0,59.61,46.72
2018,10,16,9,0,877.0,64.0,0.6,18.9,475.0,61.26,47.87
2018,10,16,9,15,893.0,66.0,0.65,19.55,514.0,63.08,49.17
2018,10,16,9,30,909.0,68.0,0.7,20.2,553.0,64.82,50.4
2018,10,16,9,45,920.5,69.5,0.7,20.9,586.0,88.41,50.98
2018,10,16,10,0,932.0,71.0,0.7,21.6,619.0,146.5,77.19
2018,10,16,10,15,940.0,72.0,0.75,22.1,645.0,204.35,117.45
2018,10,16,10,30,948.0,73.0,0.8,22.6,671.0,262.21,164.29
2018,10,16,10,45,951.5,73.5,0.85,23.05,688.5,318.25,212.36
2018,10,16,11,0,955.0,74.0,0.9,23.5,706.0,373.31,259.95
2018,10,16,11,15,957.5,74.5,0.9,23.9,716.5,426.81,305.42
2018,10,16,11,30,960.0,75.0,0.9,24.3,727.0,478.79,348.45
2018,10,16,11,45,961.0,74.5,0.95,24.65,729.5,527.43,388.1
2018,10,16,12,0,962.0,74.0,1.0,25.0,732.0,573.94,425.02
2018,10,16,12,15,960.0,74.5,1.05,25.2,726.5,617.4,458.98
2018,10,16,12,30,958.0,75.0,1.1,25.4,721.0,658.17,490.19
2018,10,16,12,45,953.5,75.0,1.15,25.6,707.5,693.98,517.32
2018,10,16,13,0,949.0,75.0,1.2,25.8,694.0,726.6,541.78
2018,10,16,13,15,942.5,74.0,1.25,25.8,672.5,753.46,561.65
2018,10,16,13,30,936.0,73.0,1.3,25.8,651.0,776.78,578.39
2018,10,16,13,45,927.0,72.0,1.35,25.8,622.5,794.62,591.61
2018,10,16,14,0,918.0,71.0,1.4,25.8,594.0,808.76,602.54
2018,10,16,14,15,904.5,69.5,1.5,25.65,559.0,815.02,609.27
2018,10,16,14,30,891.0,68.0,1.6,25.5,524.0,817.5,613.65
2018,10,16,14,45,872.5,66.0,1.7,25.4,483.0,811.55,612.29
2018,10,16,15,0,854.0,64.0,1.8,25.3,442.0,802.0,608.49
2018,10,16,15,15,827.5,61.5,1.8,25.3,396.5,790.06,601.76
2018,10,16,15,30,801.0,59.0,1.8,25.3,351.0,766.62,586.77
2018,10,16,15,45,761.0,55.5,2.0,24.4,302.0,727.64,563.75
2018,10,16,16,0,721.0,52.0,2.2,23.5,253.0,686.13,537.18
2018,10,16,16,15,659.5,47.5,2.3,22.5,203.5,623.84,492.55
2018,10,16,16,30,598.0,43.0,2.4,21.5,154.0,560.24,443.62
2018,10,16,16,45,495.5,36.5,2.5,20.55,109.5,471.9,371.13
2018,10,16,17,0,393.0,30.0,2.6,19.6,65.0,378.41,270.81
2018,10,16,17,15,238.5,19.5,2.7,18.95,37.0,187.67,0.0
2018,10,16,17,30,84.0,9.0,2.8,18.3,9.0,7.68,0.0
2018,10,16,17,45,42.0,4.5,2.9,17.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,17,6,15,77.5,8.5,0.65,12.6,10.5,0.0,0.0
2018,10,17,6,30,155.0,17.0,0.7,12.9,21.0,14.51,0.0
2018,10,17,6,45,292.5,27.0,0.75,13.2,55.0,22.67,8.57
2018,10,17,7,0,430.0,37.0,0.8,13.5,89.0,30.59,20.65
2018,10,17,7,15,516.5,44.0,0.85,13.9,135.0,35.75,25.94
2018,10,17,7,30,603.0,51.0,0.9,14.3,181.0,40.98,30.91
2018,10,17,7,45,657.0,55.0,0.9,14.75,229.0,47.49,36.83
2018,10,17,8,0,711.0,59.0,0.9,15.2,277.0,50.43,39.43
2018,10,17,8,15,746.5,63.0,0.9,15.75,324.0,53.23,41.78
2018,10,17,8,30,782.0,67.0,0.9,16.3,371.0,56.02,44.06
2018,10,17,8,45,807.0,69.5,0.9,16.85,414.5,57.53,45.17
2018,10,17,9,0,832.0,72.0,0.9,17.4,458.0,59.06,46.27
2018,10,17,9,15,850.0,73.5,0.95,18.0,496.5,67.56,53.39
2018,10,17,9,30,868.0,75.0,1.0,18.6,535.0,68.89,54.26
2018,10,17,9,45,881.0,76.5,1.0,19.15,567.5,89.71,54.23
2018,10,17,10,0,894.0,78.0,1.0,19.7,600.0,145.77,79.18
2018,10,17,10,15,904.0,79.0,0.95,20.2,626.5,201.86,118.13
2018,10,17,10,30,914.0,80.0,0.9,20.7,653.0,258.21,163.78
2018,10,17,10,45,920.5,81.0,0.9,21.25,672.0,313.67,211.29
2018,10,17,11,0,927.0,82.0,0.9,21.8,691.0,368.55,258.57
2018,10,17,11,15,930.5,82.0,0.9,22.2,701.5,420.67,303.18
2018,10,17,11,30,934.0,82.0,0.9,22.6,712.0,471.4,345.52
2018,10,17,11,45,934.5,82.5,0.85,23.0,715.0,519.57,384.31
2018,10,17,12,0,935.0,83.0,0.8,23.4,718.0,565.68,420.18
2018,10,17,12,15,933.5,83.0,0.85,23.6,712.5,607.95,453.36
2018,10,17,12,30,932.0,83.0,0.9,23.8,707.0,647.62,483.9
2018,10,17,12,45,927.5,82.0,0.9,24.05,693.0,681.61,509.25
2018,10,17,13,0,923.0,81.0,0.9,24.3,679.0,712.44,531.89
2018,10,17,13,15,916.0,80.5,1.0,24.3,658.0,738.79,552.5
2018,10,17,13,30,909.0,80.0,1.1,24.3,637.0,761.7,569.64
2018,10,17,13,45,899.0,78.5,1.15,24.35,608.5,777.74,581.61
2018,10,17,14,0,889.0,77.0,1.2,24.4,580.0,790.1,591.31
2018,10,17,14,15,874.5,75.5,1.35,24.2,545.0,795.25,598.07
2018,10,17,14,30,860.0,74.0,1.5,24.0,510.0,796.69,602.43
2018,10,17,14,45,840.0,71.5,1.6,23.8,469.0,796.78,605.39
2018,10,17,15,0,820.0,69.0,1.7,23.6,428.0,785.54,600.53
2018,10,17,15,15,792.0,66.0,1.7,23.6,383.0,763.56,586.68
2018,10,17,15,30,764.0,63.0,1.7,23.6,338.0,738.33,570.25
2018,10,17,15,45,723.0,59.5,1.9,22.75,290.5,698.78,546.21
2018,10,17,16,0,682.0,56.0,2.1,21.9,243.0,656.69,518.51
2018,10,17,16,15,618.0,50.5,2.2,21.0,194.5,598.38,475.87
2018,10,17,16,30,554.0,45.0,2.3,20.1,146.0,534.0,425.42
2018,10,17,16,45,447.0,37.5,2.35,19.15,102.5,434.28,343.13
2018,10,17,17,0,340.0,30.0,2.4,18.2,59.0,335.97,233.59
2018,10,17,17,15,203.0,19.0,2.45,17.6,33.0,161.04,0.0
2018,10,17,17,30,66.0,8.0,2.5,17.0,7.0,0.0,0.0
2018,10,17,17,45,33.0,4.0,2.55,16.45,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,6,15,62.0,7.0,1.05,13.0,8.5,0.0,0.0
2018,10,18,6,30,124.0,14.0,1.0,13.3,17.0,11.95,0.0
2018,10,18,6,45,100.5,19.5,0.95,13.6,25.5,15.09,2.9
2018,10,18,7,0,77.0,25.0,0.9,13.9,34.0,19.95,11.43
2018,10,18,7,15,38.5,41.5,0.85,14.3,46.0,33.31,23.72
2018,10,18,7,30,0.0,58.0,0.8,14.7,58.0,47.01,36.17
2018,10,18,7,45,1.5,75.5,0.75,15.15,76.0,60.55,48.31
2018,10,18,8,0,3.0,93.0,0.7,15.6,94.0,73.94,60.08
2018,10,18,8,15,26.0,120.5,0.65,16.05,130.5,91.28,75.05
2018,10,18,8,30,49.0,148.0,0.6,16.5,167.0,109.61,90.58
2018,10,18,8,45,223.5,152.5,0.55,17.0,253.5,106.33,87.3
2018,10,18,9,0,398.0,157.0,0.5,17.5,340.0,105.41,86.12
2018,10,18,9,15,632.0,116.5,0.5,18.05,435.5,80.57,64.48
2018,10,18,9,30,866.0,76.0,0.5,18.6,531.0,69.52,54.77
2018,10,18,9,45,878.5,77.5,0.5,19.15,563.5,88.38,54.28
2018,10,18,10,0,891.0,79.0,0.5,19.7,596.0,144.21,78.3
2018,10,18,10,15,900.0,80.0,0.55,20.25,621.5,199.93,116.47
2018,10,18,10,30,909.0,81.0,0.6,20.8,647.0,255.79,161.43
2018,10,18,10,45,914.5,81.5,0.6,21.4,665.0,310.27,207.81
2018,10,18,11,0,920.0,82.0,0.6,22.0,683.0,364.04,253.88
2018,10,18,11,15,923.5,82.5,0.6,22.45,693.5,416.14,298.06
2018,10,18,11,30,927.0,83.0,0.6,22.9,704.0,466.89,339.97
2018,10,18,11,45,927.5,83.0,0.6,23.35,706.5,514.23,378.08
2018,10,18,12,0,928.0,83.0,0.6,23.8,709.0,559.5,413.41
2018,10,18,12,15,926.0,83.0,0.65,24.15,703.5,601.12,445.72
2018,10,18,12,30,924.0,83.0,0.7,24.5,698.0,640.12,475.36
2018,10,18,12,45,919.5,83.0,0.7,24.8,684.5,674.75,500.83
2018,10,18,13,0,915.0,83.0,0.7,25.1,671.0,706.31,523.64
2018,10,18,13,15,908.0,82.0,0.75,25.2,649.5,731.89,543.01
2018,10,18,13,30,901.0,81.0,0.8,25.3,628.0,754.04,558.73
2018,10,18,13,45,891.0,79.5,0.85,25.4,600.0,769.88,570.39
2018,10,18,14,0,881.0,78.0,0.9,25.5,572.0,782.08,579.84
2018,10,18,14,15,866.5,76.5,1.0,25.4,537.0,787.12,585.82
2018,10,18,14,30,852.0,75.0,1.1,25.3,502.0,796.13,594.65
2018,10,18,14,45,832.0,72.5,1.2,25.2,461.5,788.52,592.29
2018,10,18,15,0,812.0,70.0,1.3,25.1,421.0,777.28,587.53
2018,10,18,15,15,783.5,67.0,1.3,25.1,376.5,754.93,573.61
2018,10,18,15,30,755.0,64.0,1.3,25.1,332.0,729.35,557.14
2018,10,18,15,45,713.5,60.0,1.5,24.3,284.5,688.89,532.92
2018,10,18,16,0,672.0,56.0,1.7,23.5,237.0,645.92,504.97
2018,10,18,16,15,607.0,50.5,1.8,22.55,189.0,587.39,462.68
2018,10,18,16,30,542.0,45.0,1.9,21.6,141.0,522.58,412.38
2018,10,18,16,45,434.5,37.5,2.0,20.6,98.5,423.01,330.64
2018,10,18,17,0,327.0,30.0,2.1,19.6,56.0,321.18,210.95
2018,10,18,17,15,194.0,19.0,2.2,19.0,31.5,153.9,0.0
2018,10,18,17,30,61.0,8.0,2.3,18.4,7.0,0.0,0.0
2018,10,18,17,45,30.5,4.0,2.4,17.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
