Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,45,16.0,4.0,0.4,9.05,4.0,0.0,0.0
2018,11,18,7,0,32.0,8.0,0.4,9.0,8.0,6.83,0.0
2018,11,18,7,15,101.0,22.0,0.5,9.3,30.5,17.05,0.0
2018,11,18,7,30,170.0,36.0,0.6,9.6,53.0,27.64,17.59
2018,11,18,7,45,160.0,45.5,0.75,9.9,68.0,35.31,25.67
2018,11,18,8,0,150.0,55.0,0.9,10.2,83.0,42.26,32.36
2018,11,18,8,15,94.0,69.0,1.0,10.5,88.0,53.67,42.88
2018,11,18,8,30,38.0,83.0,1.1,10.8,93.0,65.0,53.17
2018,11,18,8,45,23.0,101.5,1.2,11.1,108.0,77.96,64.75
2018,11,18,9,0,8.0,120.0,1.3,11.4,123.0,93.39,78.37
2018,11,18,9,15,25.0,139.0,1.35,11.85,149.0,103.41,86.98
2018,11,18,9,30,42.0,158.0,1.4,12.3,175.0,115.95,97.7
2018,11,18,9,45,57.0,174.0,1.45,12.8,199.0,126.45,106.49
2018,11,18,10,0,72.0,190.0,1.5,13.3,223.0,136.71,114.98
2018,11,18,10,15,78.0,201.0,1.5,13.8,238.0,152.2,119.75
2018,11,18,10,30,84.0,212.0,1.5,14.3,253.0,168.41,131.48
2018,11,18,10,45,111.5,221.0,1.55,14.8,278.0,185.71,143.89
2018,11,18,11,0,139.0,230.0,1.6,15.3,303.0,209.2,161.92
2018,11,18,11,15,237.0,217.5,1.5,15.7,344.0,239.69,183.76
2018,11,18,11,30,335.0,205.0,1.4,16.1,385.0,279.12,213.93
2018,11,18,11,45,440.5,187.0,1.35,16.5,425.0,328.15,252.4
2018,11,18,12,0,546.0,169.0,1.3,16.9,465.0,382.3,295.27
2018,11,18,12,15,531.0,171.5,1.25,17.15,457.5,406.05,315.89
2018,11,18,12,30,516.0,174.0,1.2,17.4,450.0,427.3,334.12
2018,11,18,12,45,501.0,173.5,1.15,17.7,436.0,443.31,347.81
2018,11,18,13,0,486.0,173.0,1.1,18.0,422.0,456.74,359.15
2018,11,18,13,15,473.0,168.5,1.05,18.1,403.0,464.96,366.59
2018,11,18,13,30,460.0,164.0,1.0,18.2,384.0,470.67,371.94
2018,11,18,13,45,471.5,152.5,1.0,18.3,367.5,482.57,382.41
2018,11,18,14,0,483.0,141.0,1.0,18.4,351.0,492.73,391.45
2018,11,18,14,15,473.5,133.0,1.0,18.25,325.5,490.54,391.22
2018,11,18,14,30,464.0,125.0,1.0,18.1,300.0,486.05,389.18
2018,11,18,14,45,432.0,114.0,1.0,18.0,264.0,459.98,370.28
2018,11,18,15,0,400.0,103.0,1.0,17.9,228.0,431.41,349.04
2018,11,18,15,15,380.0,91.0,1.0,17.9,196.5,408.09,331.15
2018,11,18,15,30,360.0,79.0,1.0,17.9,165.0,383.01,310.95
2018,11,18,15,45,299.5,67.5,1.2,16.7,129.0,328.59,267.81
2018,11,18,16,0,239.0,56.0,1.4,15.5,93.0,274.12,222.29
2018,11,18,16,15,179.5,41.5,1.45,14.95,64.0,216.9,169.83
2018,11,18,16,30,120.0,27.0,1.5,14.4,35.0,149.93,73.47
2018,11,18,16,45,67.0,15.0,1.6,13.8,19.0,56.65,0.0
2018,11,18,17,0,14.0,3.0,1.7,13.2,3.0,0.0,0.0
2018,11,18,17,15,7.0,1.5,1.65,12.95,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,19,6,45,19.0,4.5,1.8,8.7,4.5,0.0,0.0
2018,11,19,7,0,38.0,9.0,1.8,8.7,9.0,7.68,0.0
2018,11,19,7,15,119.5,22.5,1.9,9.25,32.5,17.48,0.0
2018,11,19,7,30,201.0,36.0,2.0,9.8,56.0,27.75,17.34
2018,11,19,7,45,280.0,49.0,2.1,10.35,92.0,37.49,27.42
2018,11,19,8,0,359.0,62.0,2.2,10.9,128.0,47.07,36.47
2018,11,19,8,15,364.0,74.5,2.2,11.35,156.0,55.68,44.47
2018,11,19,8,30,369.0,87.0,2.2,11.8,184.0,64.0,52.04
2018,11,19,8,45,369.0,100.5,2.2,12.3,210.5,72.69,59.78
2018,11,19,9,0,369.0,114.0,2.2,12.8,237.0,81.11,67.12
2018,11,19,9,15,389.5,124.5,2.2,13.4,267.5,87.49,72.52
2018,11,19,9,30,410.0,135.0,2.2,14.0,298.0,93.74,77.74
2018,11,19,9,45,434.5,142.5,2.2,14.55,327.0,97.99,81.15
2018,11,19,10,0,459.0,150.0,2.2,15.1,356.0,102.22,84.52
2018,11,19,10,15,472.5,156.0,2.15,15.6,378.0,136.52,93.99
2018,11,19,10,30,486.0,162.0,2.1,16.1,400.0,173.55,117.86
2018,11,19,10,45,506.5,163.0,2.05,16.6,418.5,209.31,145.12
2018,11,19,11,0,527.0,164.0,2.0,17.1,437.0,246.51,175.94
2018,11,19,11,15,515.5,170.0,1.95,17.4,441.5,280.05,206.04
2018,11,19,11,30,504.0,176.0,1.9,17.7,446.0,311.8,234.59
2018,11,19,11,45,525.0,170.5,1.85,18.0,453.0,344.23,262.63
2018,11,19,12,0,546.0,165.0,1.8,18.3,460.0,377.04,290.67
2018,11,19,12,15,542.0,165.0,1.75,18.5,455.5,403.5,313.7
2018,11,19,12,30,538.0,165.0,1.7,18.7,451.0,428.22,334.84
2018,11,19,12,45,457.5,179.5,1.65,18.85,418.5,424.1,333.42
2018,11,19,13,0,377.0,194.0,1.6,19.0,386.0,403.85,319.13
2018,11,19,13,15,303.5,198.0,1.55,19.05,349.0,381.06,302.43
2018,11,19,13,30,230.0,202.0,1.5,19.1,312.0,342.38,272.88
2018,11,19,13,45,239.0,189.0,1.45,19.15,297.5,357.08,285.39
2018,11,19,14,0,248.0,176.0,1.4,19.2,283.0,359.59,288.25
2018,11,19,14,15,265.5,160.0,1.3,19.05,266.5,363.41,292.42
2018,11,19,14,30,283.0,144.0,1.2,18.9,250.0,366.1,295.63
2018,11,19,14,45,294.0,128.0,1.1,18.8,228.0,362.94,293.98
2018,11,19,15,0,305.0,112.0,1.0,18.7,206.0,358.23,290.87
2018,11,19,15,15,263.5,99.5,1.0,18.7,172.5,319.3,259.81
2018,11,19,15,30,222.0,87.0,1.0,18.7,139.0,279.36,227.19
2018,11,19,15,45,190.5,71.5,0.85,18.05,109.5,241.38,195.56
2018,11,19,16,0,159.0,56.0,0.7,17.4,80.0,202.81,162.27
2018,11,19,16,15,120.0,41.0,0.65,17.25,55.5,160.01,122.53
2018,11,19,16,30,81.0,26.0,0.6,17.1,31.0,108.25,46.18
2018,11,19,16,45,49.5,15.5,0.55,16.9,17.5,45.51,0.0
2018,11,19,17,0,18.0,5.0,0.5,16.7,4.0,0.0,0.0
2018,11,19,17,15,9.0,2.5,0.5,16.6,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,45,31.5,4.5,1.3,9.15,5.0,0.0,0.0
2018,11,20,7,0,63.0,9.0,1.3,9.1,10.0,7.68,0.0
2018,11,20,7,15,181.5,22.0,1.3,9.55,36.5,17.2,0.0
2018,11,20,7,30,300.0,35.0,1.3,10.0,63.0,29.29,18.28
2018,11,20,7,45,388.5,44.0,1.3,10.45,101.0,36.1,26.14
2018,11,20,8,0,477.0,53.0,1.3,10.9,139.0,42.9,32.74
2018,11,20,8,15,410.5,67.5,1.25,11.4,155.0,51.0,40.27
2018,11,20,8,30,344.0,82.0,1.2,11.9,171.0,60.34,48.75
2018,11,20,8,45,399.0,92.0,1.2,12.35,211.5,67.13,54.8
2018,11,20,9,0,454.0,102.0,1.2,12.8,252.0,73.84,60.66
2018,11,20,9,15,528.0,103.0,1.15,13.45,296.0,76.28,62.59
2018,11,20,9,30,602.0,104.0,1.1,14.1,340.0,76.3,62.34
2018,11,20,9,45,663.5,101.5,1.1,14.75,381.0,73.88,59.95
2018,11,20,10,0,725.0,99.0,1.1,15.4,422.0,71.83,57.9
2018,11,20,10,15,687.0,111.5,1.15,15.9,430.5,118.48,72.92
2018,11,20,10,30,649.0,124.0,1.2,16.4,439.0,165.3,104.03
2018,11,20,10,45,647.0,128.5,1.25,16.85,452.0,207.76,137.24
2018,11,20,11,0,645.0,133.0,1.3,17.3,465.0,249.36,172.83
2018,11,20,11,15,609.0,144.0,1.45,17.6,462.5,286.04,206.91
2018,11,20,11,30,573.0,155.0,1.6,17.9,460.0,315.32,234.91
2018,11,20,11,45,600.5,147.5,1.7,18.2,468.5,354.38,268.58
2018,11,20,12,0,628.0,140.0,1.8,18.5,477.0,391.1,300.19
2018,11,20,12,15,625.0,139.5,1.85,18.6,472.0,420.82,326.44
2018,11,20,12,30,622.0,139.0,1.9,18.7,467.0,448.62,350.68
2018,11,20,12,45,591.0,143.5,1.95,18.8,449.5,464.29,365.18
2018,11,20,13,0,560.0,148.0,2.0,18.9,432.0,470.71,372.28
2018,11,20,13,15,593.0,133.5,1.95,18.9,423.5,503.78,399.46
2018,11,20,13,30,626.0,119.0,1.9,18.9,415.0,530.55,421.6
2018,11,20,13,45,663.5,104.0,1.85,18.9,402.0,558.19,444.3
2018,11,20,14,0,701.0,89.0,1.8,18.9,389.0,583.99,465.44
2018,11,20,14,15,675.5,87.0,1.7,18.8,358.0,580.25,463.5
2018,11,20,14,30,650.0,85.0,1.6,18.7,327.0,573.19,458.99
2018,11,20,14,45,565.5,87.0,1.5,18.6,282.0,526.17,423.44
2018,11,20,15,0,481.0,89.0,1.4,18.5,237.0,468.92,379.57
2018,11,20,15,15,465.5,79.0,1.4,18.5,205.5,456.55,370.2
2018,11,20,15,30,450.0,69.0,1.4,18.5,174.0,436.02,353.38
2018,11,20,15,45,369.0,58.5,1.1,17.75,133.0,363.16,293.9
2018,11,20,16,0,288.0,48.0,0.8,17.0,92.0,295.05,236.34
2018,11,20,16,15,230.5,37.0,0.75,16.75,64.5,243.78,187.61
2018,11,20,16,30,173.0,26.0,0.7,16.5,37.0,181.44,72.18
2018,11,20,16,45,103.5,15.5,0.6,16.25,20.5,80.49,0.0
2018,11,20,17,0,34.0,5.0,0.5,16.0,4.0,0.0,0.0
2018,11,20,17,15,17.0,2.5,0.5,15.95,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.95,13.95,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.0,14.0,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,3.1,14.15,3.0,2.46,0.0
2018,11,21,7,30,0.0,5.0,3.2,14.3,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,3.25,14.5,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,3.3,14.7,7.0,5.74,0.0
2018,11,21,8,15,0.0,8.0,3.35,14.85,8.0,6.57,0.2
2018,11,21,8,30,0.0,9.0,3.4,15.0,9.0,7.39,0.96
2018,11,21,8,45,0.0,11.5,3.4,15.15,11.5,9.46,2.82
2018,11,21,9,0,0.0,14.0,3.4,15.3,14.0,11.52,4.67
2018,11,21,9,15,0.0,21.0,3.55,15.55,21.0,17.31,9.82
2018,11,21,9,30,0.0,28.0,3.7,15.8,28.0,23.1,14.95
2018,11,21,9,45,0.0,44.0,3.85,16.1,44.0,36.38,26.66
2018,11,21,10,0,0.0,60.0,4.0,16.4,60.0,49.7,38.32
2018,11,21,10,15,0.0,67.5,4.15,16.6,67.5,55.97,41.65
2018,11,21,10,30,0.0,75.0,4.3,16.8,75.0,62.24,46.81
2018,11,21,10,45,0.0,67.0,4.5,17.05,67.0,55.57,41.11
2018,11,21,11,0,0.0,59.0,4.7,17.3,59.0,48.9,35.46
2018,11,21,11,15,0.0,56.0,4.75,17.35,56.0,46.41,33.34
2018,11,21,11,30,0.0,53.0,4.8,17.4,53.0,43.92,31.22
2018,11,21,11,45,0.0,55.5,4.85,17.45,55.5,46.0,32.95
2018,11,21,12,0,0.0,58.0,4.9,17.5,58.0,48.08,34.68
2018,11,21,12,15,11.0,89.0,4.8,17.45,95.0,78.9,60.33
2018,11,21,12,30,22.0,120.0,4.7,17.4,132.0,113.96,89.49
2018,11,21,12,45,25.5,142.5,4.6,17.4,156.0,137.65,109.16
2018,11,21,13,0,29.0,165.0,4.5,17.4,180.0,162.83,130.02
2018,11,21,13,15,35.0,157.5,4.35,17.3,174.5,162.24,129.9
2018,11,21,13,30,41.0,150.0,4.2,17.2,169.0,161.74,129.93
2018,11,21,13,45,20.5,102.0,4.05,17.15,111.5,104.34,82.39
2018,11,21,14,0,0.0,54.0,3.9,17.1,54.0,44.7,32.17
2018,11,21,14,15,0.0,51.0,3.75,17.0,51.0,42.2,30.15
2018,11,21,14,30,0.0,48.0,3.6,16.9,48.0,39.69,28.1
2018,11,21,14,45,29.0,42.5,3.45,16.85,51.5,63.43,49.15
2018,11,21,15,0,58.0,37.0,3.3,16.8,55.0,86.71,69.71
2018,11,21,15,15,98.0,29.0,3.3,16.8,54.0,117.57,96.69
2018,11,21,15,30,138.0,21.0,3.3,16.8,53.0,143.24,118.78
2018,11,21,15,45,138.0,22.5,2.8,16.3,49.0,140.87,115.98
2018,11,21,16,0,138.0,24.0,2.3,15.8,45.0,147.94,119.93
2018,11,21,16,15,92.5,15.0,2.1,15.3,27.0,103.27,78.55
2018,11,21,16,30,47.0,6.0,1.9,14.8,9.0,49.79,13.73
2018,11,21,16,45,47.0,6.5,1.7,14.3,7.0,35.99,0.0
2018,11,21,17,0,47.0,7.0,1.5,13.8,5.0,0.0,0.0
2018,11,21,17,15,23.5,3.5,1.45,13.6,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,22,6,45,37.5,4.5,2.05,11.7,4.5,0.0,0.0
2018,11,22,7,0,75.0,9.0,2.0,11.7,9.0,7.68,0.0
2018,11,22,7,15,215.0,20.0,2.05,12.3,35.5,16.93,0.0
2018,11,22,7,30,355.0,31.0,2.1,12.9,62.0,25.99,14.56
2018,11,22,7,45,452.0,37.5,2.15,13.45,100.5,30.84,21.08
2018,11,22,8,0,549.0,44.0,2.2,14.0,139.0,35.83,25.99
2018,11,22,8,15,382.0,56.0,2.3,14.25,130.5,43.75,33.31
2018,11,22,8,30,215.0,68.0,2.4,14.5,122.0,52.0,40.8
2018,11,22,8,45,142.5,97.0,2.5,14.75,135.5,73.61,60.0
2018,11,22,9,0,70.0,126.0,2.6,15.0,149.0,94.2,78.09
2018,11,22,9,15,189.5,131.5,2.7,15.25,202.5,93.39,77.22
2018,11,22,9,30,309.0,137.0,2.8,15.5,256.0,98.04,81.1
2018,11,22,9,45,338.0,143.0,2.9,15.7,283.0,101.98,84.35
2018,11,22,10,0,367.0,149.0,3.0,15.9,310.0,100.8,83.12
2018,11,22,10,15,371.5,164.5,3.1,16.1,335.0,131.95,94.59
2018,11,22,10,30,376.0,180.0,3.2,16.3,360.0,171.78,121.71
2018,11,22,10,45,558.5,142.0,3.3,16.55,420.5,197.8,133.88
2018,11,22,11,0,741.0,104.0,3.4,16.8,481.0,242.88,165.13
2018,11,22,11,15,813.5,87.0,3.55,16.9,508.0,292.53,207.3
2018,11,22,11,30,886.0,70.0,3.7,17.0,535.0,345.2,253.18
2018,11,22,11,45,809.0,89.5,3.8,17.1,516.0,376.88,285.76
2018,11,22,12,0,732.0,109.0,3.9,17.2,497.0,401.28,311.09
2018,11,22,12,15,564.5,151.0,4.05,17.2,448.5,395.64,312.1
2018,11,22,12,30,397.0,193.0,4.2,17.2,400.0,379.64,302.81
2018,11,22,12,45,406.0,186.5,4.35,17.2,394.0,398.99,320.41
2018,11,22,13,0,415.0,180.0,4.5,17.2,388.0,417.41,337.03
2018,11,22,13,15,473.0,159.0,4.6,17.1,387.0,449.22,364.72
2018,11,22,13,30,531.0,138.0,4.7,17.0,386.0,481.35,392.74
2018,11,22,13,45,502.0,135.5,4.8,16.9,359.5,477.85,391.66
2018,11,22,14,0,473.0,133.0,4.9,16.8,333.0,471.27,387.98
2018,11,22,14,15,460.0,122.5,4.9,16.65,304.5,463.75,383.54
2018,11,22,14,30,447.0,112.0,4.9,16.5,276.0,453.7,376.83
2018,11,22,14,45,577.0,85.0,4.95,16.35,274.0,528.39,439.56
2018,11,22,15,0,707.0,58.0,5.0,16.2,272.0,589.87,490.31
2018,11,22,15,15,566.5,63.5,5.0,16.2,219.0,507.18,423.04
2018,11,22,15,30,426.0,69.0,5.0,16.2,166.0,412.1,343.89
2018,11,22,15,45,314.5,60.5,4.8,15.7,124.0,326.32,271.09
2018,11,22,16,0,203.0,52.0,4.6,15.2,82.0,241.52,197.17
2018,11,22,16,15,138.0,37.5,4.55,15.0,55.0,165.71,127.99
2018,11,22,16,30,73.0,23.0,4.5,14.8,28.0,95.2,25.66
2018,11,22,16,45,53.0,14.0,4.45,14.55,16.0,46.16,0.0
2018,11,22,17,0,33.0,5.0,4.4,14.3,4.0,0.0,0.0
2018,11,22,17,15,16.5,2.5,4.55,14.25,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.9,14.1,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.0,14.2,1.0,0.85,0.0
2018,11,23,7,15,0.0,4.0,2.1,14.35,4.0,3.41,0.0
2018,11,23,7,30,0.0,7.0,2.2,14.5,7.0,5.74,0.0
2018,11,23,7,45,0.0,9.5,2.35,14.65,9.5,7.8,1.07
2018,11,23,8,0,0.0,12.0,2.5,14.8,12.0,9.86,3.04
2018,11,23,8,15,0.0,13.5,2.65,14.95,13.5,11.1,4.23
2018,11,23,8,30,0.0,15.0,2.8,15.1,15.0,12.34,5.38
2018,11,23,8,45,0.0,18.5,2.95,15.25,18.5,15.23,7.99
2018,11,23,9,0,0.0,22.0,3.1,15.4,22.0,18.12,10.58
2018,11,23,9,15,0.0,43.5,3.2,15.55,43.5,35.95,26.45
2018,11,23,9,30,0.0,65.0,3.3,15.7,65.0,53.86,42.26
2018,11,23,9,45,1.0,78.0,3.45,15.85,78.5,64.63,51.64
2018,11,23,10,0,2.0,91.0,3.6,16.0,92.0,74.74,60.4
2018,11,23,10,15,2.0,81.0,3.75,16.15,82.0,67.36,51.26
2018,11,23,10,30,2.0,71.0,3.9,16.3,72.0,59.11,44.21
2018,11,23,10,45,1.0,63.0,4.05,16.45,63.5,52.39,38.53
2018,11,23,11,0,0.0,55.0,4.2,16.6,55.0,45.57,32.79
2018,11,23,11,15,0.0,57.5,4.3,16.65,57.5,47.66,34.5
2018,11,23,11,30,0.0,60.0,4.4,16.7,60.0,49.74,36.22
2018,11,23,11,45,0.0,51.0,4.55,16.75,51.0,42.25,29.92
2018,11,23,12,0,0.0,42.0,4.7,16.8,42.0,34.77,23.64
2018,11,23,12,15,0.0,44.0,4.7,16.85,44.0,36.43,25.03
2018,11,23,12,30,0.0,46.0,4.7,16.9,46.0,38.09,26.43
2018,11,23,12,45,0.0,44.0,4.75,16.9,44.0,36.42,25.05
2018,11,23,13,0,0.0,42.0,4.8,16.9,42.0,34.75,23.67
2018,11,23,13,15,0.0,41.5,4.8,16.9,41.5,34.33,23.35
2018,11,23,13,30,0.0,41.0,4.8,16.9,41.0,33.91,23.03
2018,11,23,13,45,0.0,41.5,4.75,16.9,41.5,34.32,23.41
2018,11,23,14,0,0.0,42.0,4.7,16.9,42.0,34.72,23.8
2018,11,23,14,15,0.0,44.5,4.65,16.85,44.5,36.79,25.6
2018,11,23,14,30,0.0,47.0,4.6,16.8,47.0,38.86,27.41
2018,11,23,14,45,48.5,42.0,4.6,16.7,56.5,76.24,60.56
2018,11,23,15,0,97.0,37.0,4.6,16.6,66.0,113.67,93.55
2018,11,23,15,15,96.5,35.0,4.6,16.6,60.5,112.84,92.73
2018,11,23,15,30,96.0,33.0,4.6,16.6,55.0,111.96,91.61
2018,11,23,15,45,60.0,24.0,4.5,16.35,37.0,76.21,60.14
2018,11,23,16,0,24.0,15.0,4.4,16.1,19.0,32.73,22.23
2018,11,23,16,15,26.0,11.5,4.35,16.0,14.5,38.02,25.04
2018,11,23,16,30,28.0,8.0,4.3,15.9,10.0,33.37,3.35
2018,11,23,16,45,16.0,4.5,4.3,15.85,5.5,14.14,0.0
2018,11,23,17,0,4.0,1.0,4.3,15.8,1.0,0.0,0.0
2018,11,23,17,15,2.0,0.5,4.25,15.75,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,2.15,13.9,4.0,0.0,0.0
2018,11,24,7,0,72.0,8.0,2.2,13.9,8.0,6.83,0.0
2018,11,24,7,15,210.0,17.5,2.3,14.15,32.0,14.94,0.0
2018,11,24,7,30,348.0,27.0,2.4,14.4,56.0,22.52,10.75
2018,11,24,7,45,448.0,33.5,2.55,14.7,93.5,27.52,17.95
2018,11,24,8,0,548.0,40.0,2.7,15.0,131.0,35.52,25.53
2018,11,24,8,15,479.0,53.0,2.75,15.15,149.0,42.07,31.65
2018,11,24,8,30,410.0,66.0,2.8,15.3,167.0,51.02,39.77
2018,11,24,8,45,428.0,78.5,2.9,15.45,199.5,58.2,46.21
2018,11,24,9,0,446.0,91.0,3.0,15.6,232.0,66.49,53.54
2018,11,24,9,15,525.0,90.5,3.0,15.85,275.5,67.21,54.08
2018,11,24,9,30,604.0,90.0,3.0,16.1,319.0,66.41,53.25
2018,11,24,9,45,719.5,75.0,3.0,16.35,369.5,61.12,48.46
2018,11,24,10,0,835.0,60.0,3.0,16.6,420.0,57.61,45.25
2018,11,24,10,15,847.0,61.0,2.95,16.85,444.0,92.94,50.79
2018,11,24,10,30,859.0,62.0,2.9,17.1,468.0,142.77,78.08
2018,11,24,10,45,867.0,63.0,2.85,17.35,485.5,192.25,115.43
2018,11,24,11,0,875.0,64.0,2.8,17.6,503.0,241.38,157.5
2018,11,24,11,15,879.5,64.5,2.75,17.75,513.5,288.63,200.31
2018,11,24,11,30,884.0,65.0,2.7,17.9,524.0,334.75,242.65
2018,11,24,11,45,822.0,82.5,2.65,18.05,511.0,370.08,277.41
2018,11,24,12,0,760.0,100.0,2.6,18.2,498.0,401.16,307.36
2018,11,24,12,15,665.0,124.5,2.55,18.25,470.5,416.64,324.2
2018,11,24,12,30,570.0,149.0,2.5,18.3,443.0,419.92,330.23
2018,11,24,12,45,673.0,120.0,2.5,18.35,459.0,476.46,376.5
2018,11,24,13,0,776.0,91.0,2.5,18.4,475.0,530.22,420.36
2018,11,24,13,15,808.5,79.5,2.5,18.3,466.0,564.04,448.81
2018,11,24,13,30,841.0,68.0,2.5,18.2,457.0,592.32,473.04
2018,11,24,13,45,826.5,67.0,2.45,18.15,431.5,609.19,487.56
2018,11,24,14,0,812.0,66.0,2.4,18.1,406.0,618.71,496.4
2018,11,24,14,15,777.5,66.0,2.4,17.95,371.0,612.7,493.63
2018,11,24,14,30,743.0,66.0,2.4,17.8,336.0,602.8,487.64
2018,11,24,14,45,725.5,61.5,2.35,17.6,302.0,595.66,483.44
2018,11,24,15,0,708.0,57.0,2.3,17.4,268.0,585.38,475.85
2018,11,24,15,15,665.5,53.5,2.3,17.4,229.0,555.87,452.64
2018,11,24,15,30,623.0,50.0,2.3,17.4,190.0,523.43,426.08
2018,11,24,15,45,553.0,45.0,2.25,16.6,150.0,474.62,386.05
2018,11,24,16,0,483.0,40.0,2.2,15.8,110.0,418.99,337.62
2018,11,24,16,15,350.5,31.5,2.2,15.25,73.0,316.79,243.14
2018,11,24,16,30,218.0,23.0,2.2,14.7,36.0,200.36,35.61
2018,11,24,16,45,109.0,11.5,2.25,14.15,18.0,79.75,0.0
2018,11,24,17,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.5,0.6,11.4,4.0,0.0,0.0
2018,11,25,7,0,68.0,9.0,0.6,11.3,8.0,0.0,0.0
2018,11,25,7,15,206.0,18.5,0.6,11.65,31.5,15.79,0.0
2018,11,25,7,30,344.0,28.0,0.6,12.0,55.0,23.52,10.97
2018,11,25,7,45,378.0,35.0,0.6,12.3,82.0,28.64,19.11
2018,11,25,8,0,412.0,42.0,0.6,12.6,109.0,33.71,24.23
2018,11,25,8,15,312.0,48.5,0.6,13.05,107.5,36.84,27.33
2018,11,25,8,30,212.0,55.0,0.6,13.5,106.0,40.49,30.73
2018,11,25,8,45,106.0,74.0,0.6,13.9,99.5,57.97,46.35
2018,11,25,9,0,0.0,93.0,0.6,14.3,93.0,74.2,60.63
2018,11,25,9,15,15.0,116.0,0.65,14.8,121.5,91.06,75.23
2018,11,25,9,30,30.0,139.0,0.7,15.3,150.0,103.68,85.94
2018,11,25,9,45,56.0,158.5,0.8,15.8,181.5,116.54,96.74
2018,11,25,10,0,82.0,178.0,0.9,16.3,213.0,129.04,107.12
2018,11,25,10,15,111.5,191.0,0.95,16.6,241.5,140.06,108.39
2018,11,25,10,30,141.0,204.0,1.0,16.9,270.0,162.41,123.23
2018,11,25,10,45,177.5,210.0,1.05,17.2,296.5,184.73,138.8
2018,11,25,11,0,214.0,216.0,1.1,17.5,323.0,210.61,158.26
2018,11,25,11,15,333.5,194.5,1.15,17.7,365.0,241.12,179.47
2018,11,25,11,30,453.0,173.0,1.2,17.9,407.0,283.9,212.09
2018,11,25,11,45,510.5,160.5,1.2,18.1,425.5,320.47,242.31
2018,11,25,12,0,568.0,148.0,1.2,18.3,444.0,364.18,278.26
2018,11,25,12,15,607.0,138.5,1.2,18.35,452.0,401.87,309.84
2018,11,25,12,30,646.0,129.0,1.2,18.4,460.0,440.63,341.99
2018,11,25,12,45,718.5,108.0,1.2,18.5,468.5,485.86,378.66
2018,11,25,13,0,791.0,87.0,1.2,18.6,477.0,531.92,415.64
2018,11,25,13,15,826.0,76.0,1.15,18.6,469.0,567.87,444.42
2018,11,25,13,30,861.0,65.0,1.1,18.6,461.0,598.5,469.04
2018,11,25,13,45,788.5,75.0,1.0,18.65,422.0,592.11,464.8
2018,11,25,14,0,716.0,85.0,0.9,18.7,383.0,578.31,455.02
2018,11,25,14,15,701.5,79.5,0.95,18.65,352.5,578.44,457.38
2018,11,25,14,30,687.0,74.0,1.0,18.6,322.0,575.36,456.93
2018,11,25,14,45,664.5,70.0,1.0,18.55,289.0,565.62,450.68
2018,11,25,15,0,642.0,66.0,1.0,18.5,256.0,552.93,441.71
2018,11,25,15,15,544.0,63.5,1.0,18.5,208.5,486.85,391.13
2018,11,25,15,30,446.0,61.0,1.0,18.5,161.0,418.05,336.98
2018,11,25,15,45,345.5,55.0,0.9,17.75,122.5,337.59,272.28
2018,11,25,16,0,245.0,49.0,0.8,17.0,84.0,264.57,210.82
2018,11,25,16,15,151.5,34.5,0.85,16.6,53.5,185.13,138.82
2018,11,25,16,30,58.0,20.0,0.9,16.2,23.0,77.92,5.31
2018,11,25,16,45,29.0,10.0,0.95,15.85,11.5,27.09,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,45,7.0,2.0,2.05,9.75,2.0,0.0,0.0
2018,11,26,7,0,14.0,4.0,2.1,9.8,4.0,0.0,0.0
2018,11,26,7,15,26.5,15.0,2.15,10.3,16.5,12.8,0.0
2018,11,26,7,30,39.0,26.0,2.2,10.8,29.0,20.73,8.25
2018,11,26,7,45,56.5,42.0,2.25,11.3,49.5,32.78,22.6
2018,11,26,8,0,74.0,58.0,2.3,11.8,70.0,44.61,33.82
2018,11,26,8,15,94.0,75.0,2.2,12.1,94.5,56.85,45.16
2018,11,26,8,30,114.0,92.0,2.1,12.4,119.0,68.83,56.09
2018,11,26,8,45,148.0,107.0,2.0,12.75,148.5,79.46,65.63
2018,11,26,9,0,182.0,122.0,1.9,13.1,178.0,89.89,74.82
2018,11,26,9,15,297.5,123.5,1.9,13.65,228.5,89.49,74.26
2018,11,26,9,30,413.0,125.0,1.9,14.2,279.0,87.89,72.61
2018,11,26,9,45,405.5,138.0,1.9,14.7,299.5,95.54,79.07
2018,11,26,10,0,398.0,151.0,1.9,15.2,320.0,103.03,85.31
2018,11,26,10,15,409.0,159.0,1.85,15.65,341.5,125.2,90.15
2018,11,26,10,30,420.0,167.0,1.8,16.1,363.0,159.61,110.54
2018,11,26,10,45,357.0,184.5,1.8,16.55,355.5,192.02,137.62
2018,11,26,11,0,294.0,202.0,1.8,17.0,348.0,215.3,159.52
2018,11,26,11,15,250.5,213.5,1.7,17.3,339.5,233.1,176.62
2018,11,26,11,30,207.0,225.0,1.6,17.6,331.0,245.16,188.78
2018,11,26,11,45,256.0,216.5,1.55,17.9,348.5,272.63,210.67
2018,11,26,12,0,305.0,208.0,1.5,18.2,366.0,301.71,234.16
2018,11,26,12,15,450.0,174.0,1.5,18.35,405.0,359.01,279.25
2018,11,26,12,30,595.0,140.0,1.5,18.5,444.0,424.58,331.08
2018,11,26,12,45,563.0,142.5,1.45,18.7,424.5,437.43,342.81
2018,11,26,13,0,531.0,145.0,1.4,18.9,405.0,441.22,347.51
2018,11,26,13,15,565.0,131.5,1.3,18.75,398.5,474.17,374.4
2018,11,26,13,30,599.0,118.0,1.2,18.6,392.0,501.3,396.51
2018,11,26,13,45,475.5,130.0,1.1,18.45,340.0,449.28,357.61
2018,11,26,14,0,352.0,142.0,1.0,18.3,288.0,397.25,317.93
2018,11,26,14,15,513.0,108.5,0.95,18.0,302.5,477.38,382.9
2018,11,26,14,30,674.0,75.0,0.9,17.7,317.0,565.91,451.54
2018,11,26,14,45,570.0,68.0,0.85,17.45,257.5,496.69,399.2
2018,11,26,15,0,466.0,61.0,0.8,17.2,198.0,423.34,343.56
2018,11,26,15,15,255.5,43.5,0.8,17.2,117.0,248.18,204.16
2018,11,26,15,30,45.0,26.0,0.8,17.2,36.0,58.62,44.92
2018,11,26,15,45,183.0,27.0,0.8,16.75,54.5,178.88,146.98
2018,11,26,16,0,321.0,28.0,0.8,16.3,73.0,289.03,232.82
2018,11,26,16,15,231.5,23.0,0.85,16.1,49.5,224.04,168.76
2018,11,26,16,30,142.0,18.0,0.9,15.9,26.0,140.56,5.06
2018,11,26,16,45,71.0,9.0,0.95,15.65,13.0,52.97,0.0
2018,11,26,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.75,11.25,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.8,11.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,1.8,11.55,4.0,3.41,0.0
2018,11,27,7,30,0.0,7.0,1.8,11.8,7.0,5.74,0.0
2018,11,27,7,45,0.0,10.0,1.8,12.1,10.0,8.21,1.39
2018,11,27,8,0,0.0,13.0,1.8,12.4,13.0,10.68,3.8
2018,11,27,8,15,0.0,16.5,1.9,12.8,16.5,13.57,6.5
2018,11,27,8,30,0.0,20.0,2.0,13.2,20.0,16.46,9.16
2018,11,27,8,45,0.0,26.5,2.1,13.6,26.5,21.84,14.03
2018,11,27,9,0,0.0,33.0,2.2,14.0,33.0,27.23,18.85
2018,11,27,9,15,0.0,46.5,2.3,14.25,46.5,38.44,28.86
2018,11,27,9,30,0.0,60.0,2.4,14.5,60.0,49.69,38.8
2018,11,27,9,45,0.0,55.0,2.5,14.75,55.0,45.53,34.99
2018,11,27,10,0,0.0,50.0,2.6,15.0,50.0,41.37,31.22
2018,11,27,10,15,0.0,64.0,2.7,15.15,64.0,53.04,39.5
2018,11,27,10,30,0.0,78.0,2.8,15.3,78.0,64.74,49.28
2018,11,27,10,45,0.0,82.5,2.9,15.45,82.5,68.51,52.34
2018,11,27,11,0,0.0,87.0,3.0,15.6,87.0,72.21,55.35
2018,11,27,11,15,0.0,81.5,3.1,15.65,81.5,67.68,51.51
2018,11,27,11,30,0.0,76.0,3.2,15.7,76.0,63.09,47.62
2018,11,27,11,45,0.0,84.0,3.3,15.75,84.0,69.78,53.2
2018,11,27,12,0,0.0,92.0,3.4,15.8,92.0,76.43,58.74
2018,11,27,12,15,1.0,109.5,3.5,15.85,110.0,91.5,71.3
2018,11,27,12,30,2.0,127.0,3.6,15.9,128.0,107.0,84.21
2018,11,27,12,45,2.0,126.0,3.7,15.9,127.0,106.62,83.94
2018,11,27,13,0,2.0,125.0,3.8,15.9,126.0,106.26,83.73
2018,11,27,13,15,1.0,100.0,3.75,15.9,100.5,84.23,65.43
2018,11,27,13,30,0.0,75.0,3.7,15.9,75.0,62.23,47.05
2018,11,27,13,45,0.0,51.0,3.65,15.9,51.0,42.21,30.22
2018,11,27,14,0,0.0,27.0,3.6,15.9,27.0,22.28,13.35
2018,11,27,14,15,0.0,42.5,3.45,15.85,42.5,35.13,24.33
2018,11,27,14,30,0.0,58.0,3.3,15.8,58.0,48.02,35.34
2018,11,27,14,45,0.0,40.0,3.15,15.7,40.0,33.04,22.62
2018,11,27,15,0,0.0,22.0,3.0,15.6,22.0,18.12,9.88
2018,11,27,15,15,0.0,16.5,3.0,15.6,16.5,13.57,5.97
2018,11,27,15,30,0.0,11.0,3.0,15.6,11.0,9.04,2.05
2018,11,27,15,45,0.0,8.5,2.6,15.3,8.5,6.98,0.25
2018,11,27,16,0,0.0,6.0,2.2,15.0,6.0,4.92,0.0
2018,11,27,16,15,0.0,4.0,2.1,14.9,4.0,3.28,0.0
2018,11,27,16,30,0.0,2.0,2.0,14.8,2.0,1.64,0.0
2018,11,27,16,45,0.0,1.0,1.9,14.65,1.0,0.85,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
