Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,6,45,23.0,3.5,0.35,13.6,3.0,0.0,0.0
2018,11,28,7,0,46.0,7.0,0.3,13.6,6.0,0.0,0.0
2018,11,28,7,15,53.0,12.0,0.4,13.8,13.5,10.24,0.0
2018,11,28,7,30,60.0,17.0,0.5,14.0,21.0,13.67,2.06
2018,11,28,7,45,30.0,23.0,0.6,14.2,25.0,19.06,10.52
2018,11,28,8,0,0.0,29.0,0.7,14.4,29.0,23.94,15.38
2018,11,28,8,15,30.5,48.5,0.8,14.65,55.5,39.59,29.49
2018,11,28,8,30,61.0,68.0,0.9,14.9,82.0,52.87,41.44
2018,11,28,8,45,61.0,78.5,1.05,15.2,95.0,60.51,48.29
2018,11,28,9,0,61.0,89.0,1.2,15.5,108.0,70.16,56.79
2018,11,28,9,15,31.0,101.0,1.2,15.8,110.5,78.62,64.12
2018,11,28,9,30,1.0,113.0,1.2,16.1,113.0,89.46,73.44
2018,11,28,9,45,15.5,121.5,1.2,16.35,128.0,96.21,79.11
2018,11,28,10,0,30.0,130.0,1.2,16.6,143.0,99.35,81.61
2018,11,28,10,15,97.0,157.5,1.25,16.8,201.5,117.89,91.13
2018,11,28,10,30,164.0,185.0,1.3,17.0,260.0,150.88,113.41
2018,11,28,10,45,117.0,173.0,1.4,17.2,227.5,149.18,113.02
2018,11,28,11,0,70.0,161.0,1.5,17.4,195.0,141.88,109.17
2018,11,28,11,15,36.5,147.5,1.55,17.5,165.5,128.84,100.07
2018,11,28,11,30,3.0,134.0,1.6,17.6,136.0,111.06,86.69
2018,11,28,11,45,55.5,150.0,1.65,17.75,178.5,143.83,112.37
2018,11,28,12,0,108.0,166.0,1.7,17.9,221.0,184.99,145.24
2018,11,28,12,15,86.5,177.5,1.85,17.9,221.5,188.34,148.75
2018,11,28,12,30,65.0,189.0,2.0,17.9,222.0,194.11,154.02
2018,11,28,12,45,171.0,182.0,2.15,17.9,265.5,253.13,202.2
2018,11,28,13,0,277.0,175.0,2.3,17.9,309.0,321.06,257.53
2018,11,28,13,15,491.0,136.0,2.4,17.85,363.0,427.48,343.65
2018,11,28,13,30,705.0,97.0,2.5,17.8,417.0,538.73,432.38
2018,11,28,13,45,689.5,94.5,2.6,17.7,392.5,547.61,440.95
2018,11,28,14,0,674.0,92.0,2.7,17.6,368.0,553.33,447.49
2018,11,28,14,15,673.5,84.5,2.65,17.5,342.0,560.08,454.34
2018,11,28,14,30,673.0,77.0,2.6,17.4,316.0,564.02,458.76
2018,11,28,14,45,619.5,75.0,2.55,17.25,277.0,535.86,437.64
2018,11,28,15,0,566.0,73.0,2.5,17.1,238.0,504.28,413.29
2018,11,28,15,15,536.0,64.5,2.5,17.1,202.5,478.37,392.71
2018,11,28,15,30,506.0,56.0,2.5,17.1,167.0,450.09,369.02
2018,11,28,15,45,451.0,50.0,2.15,16.6,133.0,405.71,330.64
2018,11,28,16,0,396.0,44.0,1.8,16.1,99.0,359.56,288.54
2018,11,28,16,15,249.0,31.5,1.8,15.9,62.0,245.9,184.32
2018,11,28,16,30,102.0,19.0,1.8,15.7,25.0,115.46,0.0
2018,11,28,16,45,51.0,9.5,1.8,15.5,12.5,40.47,0.0
2018,11,28,17,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.45,15.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.15,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.55,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.75,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.85,14.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.95,14.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,7.3,14.5,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,7.4,14.5,3.0,0.0,0.0
2018,11,29,7,15,8.5,12.5,7.4,14.5,13.0,10.67,0.0
2018,11,29,7,30,17.0,22.0,7.4,14.5,23.0,17.9,3.15
2018,11,29,7,45,38.5,35.5,7.4,14.5,40.5,28.09,17.88
2018,11,29,8,0,60.0,49.0,7.4,14.5,58.0,38.35,27.79
2018,11,29,8,15,38.5,49.0,7.35,14.55,55.5,39.93,29.67
2018,11,29,8,30,17.0,49.0,7.3,14.6,53.0,40.4,30.34
2018,11,29,8,45,70.0,76.5,7.2,14.65,97.0,59.2,47.2
2018,11,29,9,0,123.0,104.0,7.1,14.7,141.0,78.13,64.06
2018,11,29,9,15,129.0,97.5,7.05,14.7,140.5,74.63,60.94
2018,11,29,9,30,135.0,91.0,7.0,14.7,140.0,66.62,53.78
2018,11,29,9,45,67.5,54.5,6.95,14.75,79.0,43.99,33.6
2018,11,29,10,0,0.0,18.0,6.9,14.8,18.0,14.84,7.59
2018,11,29,10,15,0.0,30.0,6.85,14.8,30.0,24.78,15.5
2018,11,29,10,30,0.0,42.0,6.8,14.8,42.0,34.74,23.95
2018,11,29,10,45,19.5,82.0,6.75,14.85,91.5,70.26,53.11
2018,11,29,11,0,39.0,122.0,6.7,14.9,141.0,106.55,82.75
2018,11,29,11,15,109.5,151.0,6.6,14.95,206.0,149.46,116.11
2018,11,29,11,30,180.0,180.0,6.5,15.0,271.0,200.72,157.18
2018,11,29,11,45,161.0,169.5,6.4,15.1,251.0,197.6,156.26
2018,11,29,12,0,142.0,159.0,6.3,15.2,231.0,191.73,152.82
2018,11,29,12,15,142.5,131.0,6.2,15.25,203.0,180.22,144.33
2018,11,29,12,30,143.0,103.0,6.1,15.3,175.0,163.41,131.38
2018,11,29,12,45,273.5,138.0,6.0,15.35,271.5,269.58,219.91
2018,11,29,13,0,404.0,173.0,5.9,15.4,368.0,395.37,323.29
2018,11,29,13,15,474.0,150.0,5.75,15.4,370.5,430.38,353.42
2018,11,29,13,30,544.0,127.0,5.6,15.4,373.0,466.21,384.47
2018,11,29,13,45,357.0,119.5,5.4,15.35,277.0,361.08,299.56
2018,11,29,14,0,170.0,112.0,5.2,15.3,181.0,231.79,192.24
2018,11,29,14,15,245.5,93.0,5.05,15.2,184.5,280.66,234.88
2018,11,29,14,30,321.0,74.0,4.9,15.1,188.0,315.13,265.36
2018,11,29,14,45,350.5,81.0,4.7,15.0,193.0,351.31,295.67
2018,11,29,15,0,380.0,88.0,4.5,14.9,198.0,387.19,325.08
2018,11,29,15,15,393.5,74.0,4.5,14.9,173.5,384.46,322.78
2018,11,29,15,30,407.0,60.0,4.5,14.9,149.0,385.65,322.67
2018,11,29,15,45,413.0,51.0,4.35,14.5,124.5,379.87,315.52
2018,11,29,16,0,419.0,42.0,4.2,14.1,100.0,372.29,304.08
2018,11,29,16,15,297.5,32.0,4.25,13.85,65.5,277.83,210.95
2018,11,29,16,30,176.0,22.0,4.3,13.6,31.0,168.66,0.0
2018,11,29,16,45,88.0,11.0,4.4,13.35,15.5,65.09,0.0
2018,11,29,17,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,4.05,10.5,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,4.0,10.5,5.0,0.0,0.0
2018,11,30,7,15,67.0,14.5,4.1,10.95,16.0,12.38,0.0
2018,11,30,7,30,81.0,22.0,4.2,11.4,27.0,17.37,1.56
2018,11,30,7,45,95.5,38.5,4.3,11.85,49.0,29.7,19.32
2018,11,30,8,0,110.0,55.0,4.4,12.3,71.0,41.69,30.95
2018,11,30,8,15,120.0,71.0,4.45,12.6,93.5,54.06,42.42
2018,11,30,8,30,130.0,87.0,4.5,12.9,116.0,65.44,52.87
2018,11,30,8,45,187.0,99.5,4.6,13.2,150.5,72.85,59.62
2018,11,30,9,0,244.0,112.0,4.7,13.5,185.0,81.54,67.37
2018,11,30,9,15,348.5,113.0,4.65,13.75,231.0,80.34,66.22
2018,11,30,9,30,453.0,114.0,4.6,14.0,277.0,81.28,66.93
2018,11,30,9,45,524.0,112.0,4.55,14.3,316.5,80.06,65.69
2018,11,30,10,0,595.0,110.0,4.5,14.6,356.0,79.7,65.19
2018,11,30,10,15,637.0,108.5,4.45,14.8,386.0,94.6,63.65
2018,11,30,10,30,679.0,107.0,4.4,15.0,416.0,135.88,82.79
2018,11,30,10,45,737.5,98.0,4.35,15.25,445.5,177.42,110.29
2018,11,30,11,0,796.0,89.0,4.3,15.5,475.0,227.43,150.01
2018,11,30,11,15,830.0,83.0,4.3,15.6,493.0,273.61,190.6
2018,11,30,11,30,864.0,77.0,4.3,15.7,511.0,321.37,233.74
2018,11,30,11,45,863.0,77.5,4.25,15.8,513.5,364.5,274.21
2018,11,30,12,0,862.0,78.0,4.2,15.9,516.0,405.72,312.53
2018,11,30,12,15,863.0,76.5,4.25,15.95,512.0,443.79,347.77
2018,11,30,12,30,864.0,75.0,4.3,16.0,508.0,478.8,379.89
2018,11,30,12,45,864.5,73.0,4.3,16.0,497.5,510.87,409.01
2018,11,30,13,0,865.0,71.0,4.3,16.0,487.0,540.44,435.58
2018,11,30,13,15,855.5,69.5,4.25,16.0,467.5,562.35,455.52
2018,11,30,13,30,846.0,68.0,4.2,16.0,448.0,584.73,475.29
2018,11,30,13,45,834.0,66.0,4.2,15.95,423.0,598.66,488.47
2018,11,30,14,0,822.0,64.0,4.2,15.9,398.0,609.19,498.74
2018,11,30,14,15,802.5,62.0,4.15,15.75,367.0,611.5,502.36
2018,11,30,14,30,783.0,60.0,4.1,15.6,336.0,610.3,502.94
2018,11,30,14,45,755.0,57.0,4.1,15.5,300.0,598.79,495.03
2018,11,30,15,0,727.0,54.0,4.1,15.4,264.0,583.94,483.82
2018,11,30,15,15,683.0,51.0,4.1,15.4,225.0,555.01,460.18
2018,11,30,15,30,639.0,48.0,4.1,15.4,186.0,523.07,432.93
2018,11,30,15,45,570.5,42.5,3.75,14.6,146.0,469.0,386.86
2018,11,30,16,0,502.0,37.0,3.4,13.8,106.0,421.69,342.74
2018,11,30,16,15,366.0,29.5,3.3,13.35,70.0,320.34,242.1
2018,11,30,16,30,230.0,22.0,3.2,12.9,34.0,200.64,0.0
2018,11,30,16,45,115.0,11.0,3.15,12.45,17.0,82.01,0.0
2018,11,30,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,1,6,45,3.0,2.0,4.1,12.4,2.0,0.0,0.0
2018,12,1,7,0,6.0,4.0,4.1,12.5,4.0,0.0,0.0
2018,12,1,7,15,56.0,16.5,4.2,12.7,19.5,14.08,0.0
2018,12,1,7,30,106.0,29.0,4.3,12.9,35.0,22.31,1.27
2018,12,1,7,45,192.0,43.0,4.4,13.1,66.0,32.98,21.75
2018,12,1,8,0,278.0,57.0,4.5,13.3,97.0,43.39,32.24
2018,12,1,8,15,217.5,44.5,4.6,13.35,82.0,33.53,24.12
2018,12,1,8,30,157.0,32.0,4.7,13.4,67.0,23.89,15.74
2018,12,1,8,45,78.5,27.5,4.8,13.5,45.0,21.8,13.95
2018,12,1,9,0,0.0,23.0,4.9,13.6,23.0,18.95,11.41
2018,12,1,9,15,0.0,33.5,5.0,13.65,33.5,27.64,19.22
2018,12,1,9,30,0.0,44.0,5.1,13.7,44.0,36.37,27.01
2018,12,1,9,45,98.5,72.5,5.25,13.8,113.0,53.51,42.26
2018,12,1,10,0,197.0,101.0,5.4,13.9,182.0,73.55,59.97
2018,12,1,10,15,459.5,100.0,5.45,14.0,303.5,80.8,56.03
2018,12,1,10,30,722.0,99.0,5.5,14.1,425.0,131.61,78.39
2018,12,1,10,45,638.5,118.5,5.6,14.2,415.0,177.46,115.43
2018,12,1,11,0,555.0,138.0,5.7,14.3,405.0,212.33,148.73
2018,12,1,11,15,510.0,139.0,5.75,14.35,388.5,234.92,171.97
2018,12,1,11,30,465.0,140.0,5.8,14.4,372.0,252.24,191.11
2018,12,1,11,45,635.5,117.0,5.8,14.5,436.5,319.08,245.16
2018,12,1,12,0,806.0,94.0,5.8,14.6,501.0,397.01,309.64
2018,12,1,12,15,627.0,119.5,5.8,14.6,434.5,381.84,304.23
2018,12,1,12,30,448.0,145.0,5.8,14.6,368.0,348.06,281.43
2018,12,1,12,45,363.5,155.0,5.8,14.65,333.5,337.05,274.85
2018,12,1,13,0,279.0,165.0,5.8,14.7,299.0,309.87,254.11
2018,12,1,13,15,419.5,145.0,5.75,14.65,337.5,392.25,323.5
2018,12,1,13,30,560.0,125.0,5.7,14.6,376.0,476.48,393.98
2018,12,1,13,45,575.0,116.0,5.7,14.55,361.0,494.62,410.45
2018,12,1,14,0,590.0,107.0,5.7,14.5,346.0,510.98,425.54
2018,12,1,14,15,610.5,95.0,5.65,14.35,325.5,525.7,439.35
2018,12,1,14,30,631.0,83.0,5.6,14.2,305.0,538.12,451.1
2018,12,1,14,45,647.5,74.5,5.5,14.1,281.0,549.46,461.31
2018,12,1,15,0,664.0,66.0,5.4,14.0,257.0,558.31,468.92
2018,12,1,15,15,614.5,61.5,5.4,14.0,218.0,524.54,440.78
2018,12,1,15,30,565.0,57.0,5.4,14.0,179.0,488.06,409.2
2018,12,1,15,45,490.5,50.5,5.0,13.45,140.0,430.02,358.39
2018,12,1,16,0,416.0,44.0,4.6,12.9,101.0,370.23,303.6
2018,12,1,16,15,291.0,33.0,4.5,12.6,66.0,272.82,206.56
2018,12,1,16,30,166.0,22.0,4.4,12.3,31.0,161.1,0.0
2018,12,1,16,45,83.0,11.0,4.25,11.95,15.5,61.69,0.0
2018,12,1,17,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.0,1.7,8.0,19.0,9.39,0.0
2018,12,2,7,30,271.0,22.0,1.6,8.3,38.0,18.47,0.0
2018,12,2,7,45,413.5,29.0,1.5,8.6,76.5,24.02,14.51
2018,12,2,8,0,556.0,36.0,1.4,8.9,115.0,32.39,23.11
2018,12,2,8,15,622.0,40.5,1.4,9.2,156.0,36.05,26.86
2018,12,2,8,30,688.0,45.0,1.4,9.5,197.0,39.81,30.5
2018,12,2,8,45,730.0,48.5,1.35,9.85,237.0,42.6,33.13
2018,12,2,9,0,772.0,52.0,1.3,10.2,277.0,45.42,35.7
2018,12,2,9,15,797.5,54.5,1.3,10.5,313.0,47.3,37.37
2018,12,2,9,30,823.0,57.0,1.3,10.8,349.0,49.2,39.0
2018,12,2,9,45,837.0,59.5,1.3,11.1,379.0,56.8,45.72
2018,12,2,10,0,851.0,62.0,1.3,11.4,409.0,59.01,47.57
2018,12,2,10,15,863.5,63.5,1.25,11.6,433.5,76.06,47.69
2018,12,2,10,30,876.0,65.0,1.2,11.8,458.0,126.83,69.51
2018,12,2,10,45,885.0,65.5,1.15,12.0,476.0,176.69,104.04
2018,12,2,11,0,894.0,66.0,1.1,12.2,494.0,226.28,145.11
2018,12,2,11,15,898.5,67.0,1.05,12.45,505.5,274.76,188.39
2018,12,2,11,30,903.0,68.0,1.0,12.7,517.0,322.14,231.58
2018,12,2,11,45,905.0,67.5,1.0,12.95,520.5,366.06,271.94
2018,12,2,12,0,907.0,67.0,1.0,13.2,524.0,408.2,310.17
2018,12,2,12,15,906.0,67.0,1.0,13.35,520.0,447.63,345.52
2018,12,2,12,30,905.0,67.0,1.0,13.5,516.0,484.74,378.14
2018,12,2,12,45,868.0,73.0,1.0,13.65,496.0,507.85,399.43
2018,12,2,13,0,831.0,79.0,1.0,13.8,476.0,528.68,418.17
2018,12,2,13,15,739.5,94.5,0.95,13.75,437.5,523.75,416.64
2018,12,2,13,30,648.0,110.0,0.9,13.7,399.0,511.25,408.8
2018,12,2,13,45,750.0,85.0,0.85,13.65,401.5,564.3,451.39
2018,12,2,14,0,852.0,60.0,0.8,13.6,404.0,614.43,490.67
2018,12,2,14,15,773.0,66.5,0.8,13.4,360.0,593.85,476.31
2018,12,2,14,30,694.0,73.0,0.8,13.2,316.0,566.32,456.95
2018,12,2,14,45,602.5,76.0,0.8,13.0,270.5,519.58,422.39
2018,12,2,15,0,511.0,79.0,0.8,12.8,225.0,468.28,383.22
2018,12,2,15,15,444.0,72.5,0.8,12.8,186.0,419.68,344.96
2018,12,2,15,30,377.0,66.0,0.8,12.8,147.0,365.12,300.56
2018,12,2,15,45,317.0,56.0,0.9,12.35,114.0,315.07,258.89
2018,12,2,16,0,257.0,46.0,1.0,11.9,81.0,265.06,214.75
2018,12,2,16,15,191.5,33.0,1.1,11.6,53.5,207.95,155.03
2018,12,2,16,30,126.0,20.0,1.2,11.3,26.0,131.28,0.0
2018,12,2,16,45,63.0,10.0,1.3,11.0,13.0,48.15,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,3,7,15,58.5,10.5,2.9,6.1,14.0,8.96,0.0
2018,12,3,7,30,117.0,21.0,3.0,6.6,28.0,16.32,0.0
2018,12,3,7,45,182.0,34.5,3.1,7.1,55.0,26.57,16.51
2018,12,3,8,0,247.0,48.0,3.2,7.6,82.0,36.62,26.91
2018,12,3,8,15,286.5,60.0,3.2,8.05,112.5,45.27,35.21
2018,12,3,8,30,326.0,72.0,3.2,8.5,143.0,53.72,43.15
2018,12,3,8,45,282.0,88.5,3.15,9.0,158.5,66.33,54.68
2018,12,3,9,0,238.0,105.0,3.1,9.5,174.0,76.96,64.27
2018,12,3,9,15,412.0,97.5,3.05,10.0,235.0,70.54,58.37
2018,12,3,9,30,586.0,90.0,3.0,10.5,296.0,67.34,55.34
2018,12,3,9,45,707.0,77.0,3.0,11.0,347.5,58.01,46.8
2018,12,3,10,0,828.0,64.0,3.0,11.5,399.0,54.02,43.07
2018,12,3,10,15,730.5,88.0,3.0,11.7,397.0,76.79,51.57
2018,12,3,10,30,633.0,112.0,3.0,11.9,395.0,130.14,81.99
2018,12,3,10,45,549.5,137.0,3.0,12.15,389.5,174.07,117.25
2018,12,3,11,0,466.0,162.0,3.0,12.4,384.0,210.42,151.2
2018,12,3,11,15,451.0,169.5,3.0,12.55,388.5,241.47,179.43
2018,12,3,11,30,436.0,177.0,3.0,12.7,393.0,270.59,206.53
2018,12,3,11,45,476.0,167.5,3.0,12.85,405.0,302.04,234.06
2018,12,3,12,0,516.0,158.0,3.0,13.0,417.0,335.46,263.44
2018,12,3,12,15,489.0,163.5,2.95,13.1,407.0,355.99,283.23
2018,12,3,12,30,462.0,169.0,2.9,13.2,397.0,373.34,299.83
2018,12,3,12,45,570.5,140.0,2.85,13.3,415.5,426.73,344.33
2018,12,3,13,0,679.0,111.0,2.8,13.4,434.0,479.98,388.68
2018,12,3,13,15,548.5,128.0,2.8,13.45,382.5,449.89,366.78
2018,12,3,13,30,418.0,145.0,2.8,13.5,331.0,405.53,332.76
2018,12,3,13,45,285.0,155.0,2.75,13.55,278.5,338.54,279.29
2018,12,3,14,0,152.0,165.0,2.7,13.6,226.0,265.71,219.33
2018,12,3,14,15,125.0,144.5,2.7,13.5,192.0,232.81,192.86
2018,12,3,14,30,98.0,124.0,2.7,13.4,158.0,197.66,163.88
2018,12,3,14,45,49.0,92.5,2.7,13.3,109.5,121.22,99.16
2018,12,3,15,0,0.0,61.0,2.7,13.2,61.0,50.81,38.09
2018,12,3,15,15,53.5,62.0,2.7,13.2,73.5,105.57,86.21
2018,12,3,15,30,107.0,63.0,2.7,13.2,86.0,147.59,122.36
2018,12,3,15,45,78.0,49.0,2.6,12.45,64.0,113.23,92.07
2018,12,3,16,0,49.0,35.0,2.5,11.7,42.0,78.02,60.71
2018,12,3,16,15,24.5,21.0,2.5,11.45,24.5,44.58,29.26
2018,12,3,16,30,0.0,7.0,2.5,11.2,7.0,5.75,0.0
2018,12,3,16,45,0.0,3.5,2.55,10.9,3.5,2.99,0.0
2018,12,3,17,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,3.9,8.6,5.5,4.69,0.0
2018,12,4,7,30,0.0,11.0,4.0,8.8,11.0,9.06,0.0
2018,12,4,7,45,0.0,21.5,4.1,9.0,21.5,17.75,8.88
2018,12,4,8,0,0.0,32.0,4.2,9.2,32.0,26.45,17.7
2018,12,4,8,15,0.0,43.5,4.2,9.6,43.5,35.72,26.41
2018,12,4,8,30,0.0,55.0,4.2,10.0,55.0,44.88,34.91
2018,12,4,8,45,0.0,64.0,4.2,10.35,64.0,52.13,41.6
2018,12,4,9,0,0.0,73.0,4.2,10.7,73.0,59.33,48.12
2018,12,4,9,15,0.0,88.0,4.2,11.2,88.0,70.78,58.34
2018,12,4,9,30,0.0,103.0,4.2,11.7,103.0,82.07,68.27
2018,12,4,9,45,0.0,107.5,4.2,12.2,107.5,85.86,71.43
2018,12,4,10,0,0.0,112.0,4.2,12.7,112.0,89.58,74.48
2018,12,4,10,15,0.0,113.5,4.15,13.05,113.5,91.2,72.3
2018,12,4,10,30,0.0,115.0,4.1,13.4,115.0,93.07,73.69
2018,12,4,10,45,0.0,121.5,4.0,13.75,121.5,98.59,78.14
2018,12,4,11,0,0.0,128.0,3.9,14.1,128.0,104.16,82.62
2018,12,4,11,15,0.0,132.0,3.75,14.35,132.0,107.86,85.55
2018,12,4,11,30,0.0,136.0,3.6,14.6,136.0,111.58,88.52
2018,12,4,11,45,5.0,146.5,3.5,14.8,149.0,122.22,97.14
2018,12,4,12,0,10.0,157.0,3.4,15.0,162.0,133.56,106.4
2018,12,4,12,15,19.5,174.5,3.2,15.05,184.0,153.34,122.68
2018,12,4,12,30,29.0,192.0,3.0,15.1,206.0,179.27,144.04
2018,12,4,12,45,27.0,186.5,2.8,15.1,199.5,171.47,137.78
2018,12,4,13,0,25.0,181.0,2.6,15.1,193.0,168.08,135.2
2018,12,4,13,15,22.0,173.5,2.6,14.95,183.5,162.06,130.54
2018,12,4,13,30,19.0,166.0,2.6,14.8,174.0,155.75,125.61
2018,12,4,13,45,14.0,145.5,2.6,14.65,151.5,135.39,108.95
2018,12,4,14,0,9.0,125.0,2.6,14.5,129.0,114.34,91.55
2018,12,4,14,15,4.5,91.5,2.7,14.25,93.5,80.61,63.29
2018,12,4,14,30,0.0,58.0,2.8,14.0,58.0,48.02,35.6
2018,12,4,14,45,0.0,49.5,2.9,13.75,49.5,40.94,29.61
2018,12,4,15,0,0.0,41.0,3.0,13.5,41.0,33.87,23.56
2018,12,4,15,15,0.0,37.0,3.0,13.5,37.0,30.55,20.65
2018,12,4,15,30,0.0,33.0,3.0,13.5,33.0,27.23,17.68
2018,12,4,15,45,0.0,26.5,3.0,12.85,26.5,21.85,12.94
2018,12,4,16,0,0.0,20.0,3.0,12.2,20.0,16.47,8.13
2018,12,4,16,15,0.0,13.5,2.9,11.9,13.5,11.11,2.87
2018,12,4,16,30,0.0,7.0,2.8,11.6,7.0,5.75,0.0
2018,12,4,16,45,0.0,3.5,2.75,11.3,3.5,2.99,0.0
2018,12,4,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,15,23.5,4.0,3.65,10.4,5.0,3.41,0.0
2018,12,5,7,30,47.0,8.0,3.7,10.5,10.0,6.22,0.0
2018,12,5,7,45,38.0,9.0,3.7,10.55,12.0,6.9,0.0
2018,12,5,8,0,29.0,10.0,3.7,10.6,14.0,8.2,1.54
2018,12,5,8,15,39.0,14.5,3.7,10.75,21.5,11.75,4.87
2018,12,5,8,30,49.0,19.0,3.7,10.9,29.0,15.24,8.11
2018,12,5,8,45,24.5,27.5,3.7,11.05,32.5,22.97,15.17
2018,12,5,9,0,0.0,36.0,3.7,11.2,36.0,29.71,21.32
2018,12,5,9,15,0.0,41.5,3.65,11.5,41.5,34.28,25.43
2018,12,5,9,30,0.0,47.0,3.6,11.8,47.0,38.86,29.51
2018,12,5,9,45,0.0,50.0,3.55,12.05,50.0,41.36,31.69
2018,12,5,10,0,0.0,53.0,3.5,12.3,53.0,43.86,33.85
2018,12,5,10,15,0.0,60.0,3.4,12.6,60.0,49.7,37.11
2018,12,5,10,30,0.0,67.0,3.3,12.9,67.0,55.54,42.0
2018,12,5,10,45,0.0,80.5,3.2,13.2,80.5,66.83,51.48
2018,12,5,11,0,0.0,94.0,3.1,13.5,94.0,77.67,60.53
2018,12,5,11,15,0.0,99.5,3.0,13.75,99.5,82.2,64.22
2018,12,5,11,30,0.0,105.0,2.9,14.0,105.0,86.79,67.97
2018,12,5,11,45,8.5,122.5,2.8,14.2,126.5,103.92,82.03
2018,12,5,12,0,17.0,140.0,2.7,14.4,148.0,122.13,97.02
2018,12,5,12,15,20.5,152.0,2.55,14.5,162.0,134.85,107.59
2018,12,5,12,30,24.0,164.0,2.4,14.6,176.0,152.23,122.02
2018,12,5,12,45,63.0,159.5,2.3,14.7,189.5,169.9,136.78
2018,12,5,13,0,102.0,155.0,2.2,14.8,203.0,197.66,160.09
2018,12,5,13,15,132.0,169.0,2.15,14.8,229.0,234.11,190.49
2018,12,5,13,30,162.0,183.0,2.1,14.8,255.0,273.31,222.98
2018,12,5,13,45,150.5,173.5,2.1,14.75,237.5,265.15,216.91
2018,12,5,14,0,139.0,164.0,2.1,14.7,220.0,255.8,209.91
2018,12,5,14,15,122.5,144.0,2.15,14.6,190.5,230.08,189.46
2018,12,5,14,30,106.0,124.0,2.2,14.5,161.0,202.48,167.13
2018,12,5,14,45,120.5,116.0,2.2,14.4,153.5,208.6,172.91
2018,12,5,15,0,135.0,108.0,2.2,14.3,146.0,214.99,178.62
2018,12,5,15,15,129.0,93.0,2.2,14.3,125.0,198.01,164.25
2018,12,5,15,30,123.0,78.0,2.2,14.3,104.0,180.2,148.77
2018,12,5,15,45,102.0,62.5,2.2,13.7,81.0,150.73,123.01
2018,12,5,16,0,81.0,47.0,2.2,13.1,58.0,120.5,95.78
2018,12,5,16,15,53.5,32.0,2.25,12.8,38.0,86.07,60.91
2018,12,5,16,30,26.0,17.0,2.3,12.5,18.0,41.42,0.0
2018,12,5,16,45,13.0,8.5,2.35,12.2,9.0,15.39,0.0
2018,12,5,17,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,7,15,94.5,10.5,2.7,8.85,15.0,8.96,0.0
2018,12,6,7,30,189.0,21.0,2.8,9.2,30.0,17.75,0.0
2018,12,6,7,45,317.5,30.0,2.9,9.6,63.5,24.94,14.13
2018,12,6,8,0,446.0,39.0,3.0,10.0,97.0,32.14,22.53
2018,12,6,8,15,519.0,44.5,3.0,10.35,135.5,36.14,26.66
2018,12,6,8,30,592.0,50.0,3.0,10.7,174.0,40.23,30.62
2018,12,6,8,45,640.5,53.5,3.0,11.1,212.5,46.41,36.32
2018,12,6,9,0,689.0,57.0,3.0,11.5,251.0,49.05,38.73
2018,12,6,9,15,722.0,59.5,3.0,11.95,286.5,50.8,40.25
2018,12,6,9,30,755.0,62.0,3.0,12.4,322.0,52.6,41.77
2018,12,6,9,45,781.0,63.0,2.95,12.85,353.0,53.2,42.19
2018,12,6,10,0,807.0,64.0,2.9,13.3,384.0,53.88,42.65
2018,12,6,10,15,821.0,65.0,2.8,13.7,408.5,60.66,48.55
2018,12,6,10,30,835.0,66.0,2.7,14.1,433.0,109.36,58.43
2018,12,6,10,45,843.5,67.5,2.6,14.45,451.5,163.41,94.89
2018,12,6,11,0,852.0,69.0,2.5,14.8,470.0,211.56,133.79
2018,12,6,11,15,858.0,70.0,2.4,15.05,481.5,258.35,175.21
2018,12,6,11,30,864.0,71.0,2.3,15.3,493.0,304.27,217.15
2018,12,6,11,45,865.5,71.0,2.2,15.55,497.0,346.82,256.53
2018,12,6,12,0,867.0,71.0,2.1,15.8,501.0,387.68,293.94
2018,12,6,12,15,866.0,70.5,2.05,15.95,497.0,425.21,328.13
2018,12,6,12,30,865.0,70.0,2.0,16.1,493.0,460.5,359.71
2018,12,6,12,45,860.0,69.5,1.95,16.2,482.5,491.52,387.26
2018,12,6,13,0,855.0,69.0,1.9,16.3,472.0,519.81,411.99
2018,12,6,13,15,846.0,68.0,1.85,16.35,454.0,542.57,431.99
2018,12,6,13,30,837.0,67.0,1.8,16.4,436.0,565.72,451.68
2018,12,6,13,45,823.5,65.5,1.75,16.45,411.5,579.58,463.99
2018,12,6,14,0,810.0,64.0,1.7,16.5,387.0,590.05,473.44
2018,12,6,14,15,790.0,62.0,1.6,16.4,356.5,592.46,476.44
2018,12,6,14,30,770.0,60.0,1.5,16.3,326.0,591.39,476.47
2018,12,6,14,45,741.5,57.0,1.45,16.2,291.0,580.15,468.69
2018,12,6,15,0,713.0,54.0,1.4,16.1,256.0,565.59,457.8
2018,12,6,15,15,669.5,50.5,1.4,16.1,218.0,537.23,435.57
2018,12,6,15,30,626.0,47.0,1.4,16.1,180.0,505.91,409.75
2018,12,6,15,45,557.5,42.0,1.15,15.2,141.0,460.23,370.8
2018,12,6,16,0,489.0,37.0,0.9,14.3,102.0,407.93,323.8
2018,12,6,16,15,356.5,29.0,0.9,14.05,67.0,309.97,226.51
2018,12,6,16,30,224.0,21.0,0.9,13.8,32.0,192.69,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.6,16.0,78.89,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,7,7,15,18.5,8.5,1.85,8.6,9.5,7.26,0.0
2018,12,7,7,30,37.0,17.0,1.9,8.9,19.0,13.73,0.0
2018,12,7,7,45,84.5,31.5,1.95,9.2,41.0,24.48,13.46
2018,12,7,8,0,132.0,46.0,2.0,9.5,63.0,35.34,25.33
2018,12,7,8,15,170.5,61.0,2.0,9.75,91.0,46.32,35.78
2018,12,7,8,30,209.0,76.0,2.0,10.0,119.0,57.08,45.82
2018,12,7,8,45,228.5,89.5,1.95,10.3,145.5,66.5,54.5
2018,12,7,9,0,248.0,103.0,1.9,10.6,172.0,75.7,62.82
2018,12,7,9,15,276.0,115.0,1.8,10.85,201.5,83.8,70.04
2018,12,7,9,30,304.0,127.0,1.7,11.1,231.0,91.75,77.01
2018,12,7,9,45,414.5,121.0,1.6,11.4,276.5,85.32,71.11
2018,12,7,10,0,525.0,115.0,1.5,11.7,322.0,81.9,67.91
2018,12,7,10,15,566.5,113.5,1.4,12.2,350.0,84.77,70.22
2018,12,7,10,30,608.0,112.0,1.3,12.7,378.0,121.34,77.06
2018,12,7,10,45,640.5,112.0,1.2,13.2,402.5,161.81,102.7
2018,12,7,11,0,673.0,112.0,1.1,13.7,427.0,204.88,135.9
2018,12,7,11,15,774.5,90.5,1.0,14.25,461.5,251.5,172.01
2018,12,7,11,30,876.0,69.0,0.9,14.8,496.0,303.54,214.36
2018,12,7,11,45,878.5,69.0,0.8,15.3,500.0,346.92,253.3
2018,12,7,12,0,881.0,69.0,0.7,15.8,504.0,388.67,290.11
2018,12,7,12,15,879.5,69.0,0.7,16.05,500.5,427.03,324.09
2018,12,7,12,30,878.0,69.0,0.7,16.3,497.0,463.12,355.44
2018,12,7,12,45,874.0,68.0,0.75,16.55,486.5,494.61,382.87
2018,12,7,13,0,870.0,67.0,0.8,16.8,476.0,523.37,407.62
2018,12,7,13,15,861.0,66.5,0.8,16.8,458.0,547.15,428.09
2018,12,7,13,30,852.0,66.0,0.8,16.8,440.0,567.81,445.81
2018,12,7,13,45,838.5,64.0,0.8,16.85,415.0,584.97,460.42
2018,12,7,14,0,825.0,62.0,0.8,16.9,390.0,595.23,469.72
2018,12,7,14,15,804.5,60.0,0.8,16.8,359.5,597.66,473.26
2018,12,7,14,30,784.0,58.0,0.8,16.7,329.0,596.55,473.91
2018,12,7,14,45,753.5,56.0,0.8,16.55,293.5,585.48,466.81
2018,12,7,15,0,723.0,54.0,0.8,16.4,258.0,571.01,456.59
2018,12,7,15,15,679.5,50.5,0.8,16.4,220.0,542.83,434.93
2018,12,7,15,30,636.0,47.0,0.8,16.4,182.0,511.64,409.7
2018,12,7,15,45,566.5,42.0,0.75,15.65,142.5,458.68,366.74
2018,12,7,16,0,497.0,37.0,0.7,14.9,103.0,412.54,325.46
2018,12,7,16,15,363.0,29.0,0.75,14.65,67.5,313.72,228.04
2018,12,7,16,30,229.0,21.0,0.8,14.4,32.0,195.58,0.0
2018,12,7,16,45,114.5,10.5,0.8,14.1,16.0,80.35,0.0
2018,12,7,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,8,7,15,100.0,9.5,2.45,7.65,14.0,8.11,0.0
2018,12,8,7,30,200.0,19.0,2.5,8.1,28.0,16.22,0.0
2018,12,8,7,45,330.0,28.5,2.55,8.55,62.0,23.76,12.53
2018,12,8,8,0,460.0,38.0,2.6,9.0,96.0,31.46,21.91
2018,12,8,8,15,534.0,43.5,2.6,9.4,134.5,35.49,26.13
2018,12,8,8,30,608.0,49.0,2.6,9.8,173.0,39.62,30.15
2018,12,8,8,45,655.5,53.0,2.6,10.2,212.0,46.19,36.24
2018,12,8,9,0,703.0,57.0,2.6,10.6,251.0,49.27,39.06
2018,12,8,9,15,737.0,59.0,2.65,11.2,287.0,50.61,40.21
2018,12,8,9,30,771.0,61.0,2.7,11.8,323.0,52.04,41.38
2018,12,8,9,45,797.5,62.5,2.7,12.35,355.0,53.06,42.16
2018,12,8,10,0,824.0,64.0,2.7,12.9,387.0,54.14,42.97
2018,12,8,10,15,838.0,65.5,2.7,13.35,412.5,56.98,45.36
2018,12,8,10,30,852.0,67.0,2.7,13.8,438.0,106.9,57.29
